Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,21.91,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,59.19,37.3
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,97.32,77.61
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,134.54,112.18
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,167.4,142.0
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,200.62,171.49
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,228.96,196.05
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,257.6,220.24
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,239.02,202.81
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,206.77,173.8
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,362.48,307.75
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,512.43,430.54
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,482.89,404.13
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,463.99,387.12
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,469.75,391.17
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,474.29,394.09
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,344.91,286.94
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,209.14,171.99
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,211.85,174.64
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,214.51,176.82
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,195.26,160.67
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,176.66,145.09
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,156.44,128.18
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,136.83,111.72
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,170.19,140.38
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,207.41,171.73
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,136.8,112.42
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,68.87,54.48
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,63.26,49.79
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,57.66,44.99
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,51.13,39.42
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,44.6,33.77
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,37.61,27.57
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,30.63,21.3
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,23.19,14.6
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,15.75,7.83
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,9.72,1.98
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.91,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,105.94,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,256.22,177.79
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,338.19,279.69
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,423.96,359.42
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,486.58,416.2
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,550.87,472.18
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,601.51,513.29
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,651.59,550.83
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,686.02,575.12
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,724.34,601.72
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,751.71,618.74
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,776.33,633.35
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,793.84,643.13
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,808.08,650.52
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,815.0,654.84
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,818.34,656.73
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,814.73,653.74
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,807.47,648.26
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,793.75,639.33
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,776.51,627.88
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,753.47,611.04
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,727.16,591.75
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,694.55,567.45
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,659.19,539.75
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,619.49,508.29
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,577.62,474.19
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,530.73,434.48
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,482.54,392.67
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,430.07,346.44
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,377.45,298.79
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,321.74,247.7
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,266.91,196.65
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,209.54,144.23
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,155.86,96.68
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,101.51,54.06
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,54.63,24.76
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,19.17,9.76
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,13.34,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,6.67,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,78.16,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,201.59,139.38
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,270.29,224.1
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,341.35,289.98
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,393.98,337.87
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,448.39,385.44
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,487.04,418.09
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,524.47,448.62
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,491.64,419.92
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,457.16,389.45
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,533.32,452.24
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,616.82,518.11
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,666.06,553.63
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,709.44,583.84
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,703.75,578.78
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,691.44,569.27
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,754.01,615.46
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,809.13,654.67
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,794.81,643.38
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,777.01,630.35
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,708.18,578.44
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,635.07,521.49
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,528.83,435.95
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,425.99,351.69
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,465.23,384.11
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,487.8,400.96
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,455.07,372.93
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,419.33,341.88
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,373.38,301.31
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,327.9,260.35
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,279.52,216.68
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,232.44,173.51
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,183.64,129.64
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,138.53,90.15
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,92.28,53.82
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,53.24,28.19
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,24.33,14.08
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,20.0,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,10.96,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,98.57,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,246.22,170.92
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,329.84,275.59
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,410.51,352.72
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,283.42,246.92
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,91.81,76.18
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,109.87,92.66
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,128.17,108.96
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,130.61,110.64
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,133.16,112.33
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,95.06,78.72
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,61.4,48.91
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,81.91,66.92
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,103.43,85.65
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,207.52,177.32
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,307.98,263.63
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,266.87,226.97
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,216.74,182.94
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,185.7,156.38
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,155.76,130.54
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,222.87,189.36
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,281.37,239.89
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,382.8,328.81
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,464.06,398.36
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,414.42,355.61
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,374.56,321.04
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,228.75,195.83
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,97.46,80.96
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,89.78,74.42
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,82.15,67.77
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,200.25,163.45
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,271.27,209.47
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,215.0,155.6
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,162.19,106.84
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,107.9,62.29
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,61.35,31.22
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,21.57,12.42
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,15.15,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,8.1,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,119.03,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,284.85,200.63
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,368.11,311.02
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,454.55,393.58
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,518.4,453.94
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,579.09,509.49
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,628.34,551.53
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,677.02,590.33
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,715.79,620.96
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,752.62,649.42
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,780.02,668.5
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,804.47,685.02
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,821.88,695.87
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,835.83,704.05
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,842.18,707.69
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,844.82,708.66
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,840.61,704.56
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,832.62,697.8
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,818.42,686.45
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,800.57,672.49
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,777.38,654.53
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,750.81,634.06
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,718.12,608.49
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,682.54,578.83
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,641.92,544.8
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,599.0,508.11
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,551.17,466.31
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,501.89,422.2
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,448.9,373.92
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,395.54,323.97
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,338.63,269.64
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,282.74,215.5
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,223.85,159.83
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,168.2,108.57
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,111.55,61.71
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,62.6,29.13
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,20.42,11.87
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,13.99,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,102.99,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,248.52,174.12
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,332.8,279.98
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,420.57,362.18
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,484.86,420.91
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,550.9,478.52
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,601.87,520.97
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,652.25,560.03
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,692.19,590.45
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,730.22,618.68
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,752.39,633.67
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,777.91,651.07
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,795.59,661.57
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,810.02,669.63
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,817.3,671.85
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,821.04,671.56
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,817.49,666.62
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,810.34,659.31
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,796.77,648.02
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,779.73,634.38
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,756.58,617.0
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,730.25,597.4
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,698.57,573.11
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,664.17,545.57
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,624.59,512.64
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,582.99,477.61
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,536.19,439.41
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,488.16,399.07
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,437.09,354.39
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,384.83,307.56
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,328.97,257.23
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,274.58,207.1
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,217.13,154.54
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,163.73,106.7
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,110.09,63.31
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,64.06,32.47
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,22.27,13.45
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.6,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,11.91,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,25.58,12.93
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,60.52,46.77
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,91.45,75.55
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,119.04,100.82
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,146.87,125.89
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,172.17,148.26
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,197.92,170.54
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,204.94,175.72
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,211.38,180.26
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,247.04,210.81
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,283.06,241.11
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,284.91,241.26
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,286.45,241.3
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,270.42,227.05
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,254.54,213.03
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,337.1,282.32
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,406.28,338.39
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,402.05,334.07
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,397.28,329.91
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,349.93,290.33
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,295.75,245.23
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,369.96,308.31
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,435.18,361.58
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,518.31,429.16
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,569.87,469.28
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,524.38,430.1
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,477.84,390.03
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,427.48,346.15
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,376.96,300.96
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,322.3,251.73
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,269.37,203.15
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,212.78,151.97
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,160.93,105.91
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,108.94,64.09
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,64.59,34.02
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,24.48,15.46
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.45,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.77,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,9.26,1.07
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,17.15,9.16
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,25.05,16.51
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,33.89,24.59
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,42.74,32.58
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,51.6,40.55
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,60.61,48.55
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,81.04,66.44
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,101.65,84.21
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,110.9,92.05
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,120.18,99.88
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,61.4,48.5
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.42,0.92
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,12.99,5.86
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,18.57,10.77
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,71.69,57.26
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,127.66,105.3
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,119.91,98.51
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,112.31,92.03
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,110.75,90.57
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,109.2,89.14
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,112.58,92.09
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,115.96,95.06
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,151.4,125.64
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,186.15,155.24
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,145.7,120.86
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,107.03,87.88
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,98.34,80.6
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,89.71,73.25
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,187.85,152.49
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,248.1,192.73
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,197.04,146.45
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,149.3,104.54
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,103.35,67.36
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,65.24,40.25
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,30.77,20.85
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,18.26,0.0
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,10.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.34,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.48,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,11.58,4.24
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,16.68,8.96
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,23.18,14.87
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,29.69,20.76
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,35.28,25.72
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,40.87,30.61
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,58.12,45.68
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,76.16,61.22
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,107.1,87.85
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,138.64,114.64
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,109.94,89.71
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,83.21,66.57
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,84.09,67.28
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,85.0,67.98
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,181.83,150.95
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,277.16,230.18
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,299.12,248.22
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,320.17,265.66
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,276.03,228.34
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,233.79,192.66
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,286.26,237.5
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,341.83,283.53
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,214.36,177.71
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,100.32,80.83
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,115.78,94.32
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,131.24,107.61
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,119.94,98.14
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,108.74,88.75
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,96.22,78.27
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,83.79,67.73
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,70.55,56.19
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,57.43,44.61
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,44.44,33.02
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,31.59,21.47
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,20.42,11.88
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,99.23,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,242.02,165.3
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,324.55,264.66
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,411.54,344.73
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,474.62,401.4
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,539.53,457.29
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,590.0,501.04
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,639.99,542.12
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,399.36,342.37
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,100.49,80.92
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,454.3,389.58
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,766.63,641.14
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,459.46,391.01
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,95.21,75.62
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,81.62,64.2
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,68.89,53.31
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,449.31,382.88
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,783.84,650.67
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,469.7,396.66
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,135.24,109.36
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,346.78,292.06
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,532.56,446.03
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,528.46,442.98
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,520.5,437.08
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,553.2,464.12
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,568.27,475.56
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,524.09,437.57
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,478.87,398.04
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,431.25,354.98
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,382.76,310.16
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,328.55,260.34
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,275.12,210.5
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,220.92,160.01
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,169.27,112.72
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,116.25,68.79
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,70.21,36.37
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,27.83,18.57
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,17.06,2.3
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,121.62,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,291.52,206.95
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,375.08,313.26
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,462.57,394.87
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,525.71,453.16
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,590.22,510.17
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,634.96,547.17
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,683.8,584.78
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,623.19,535.74
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,534.98,462.32
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,592.2,509.91
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,644.39,551.13
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,745.44,628.42
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,842.9,700.18
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,849.13,703.4
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,851.66,704.95
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,848.32,701.04
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,841.21,694.53
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,761.31,634.13
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,677.99,570.26
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,724.86,607.04
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,760.91,633.88
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,728.16,608.73
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,692.51,580.28
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,652.92,547.74
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,610.95,512.54
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,563.36,471.76
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,514.28,428.73
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,462.03,381.9
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,409.23,333.32
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,352.26,280.22
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,296.21,226.98
