Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,237.83,172.01
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,181.46,119.88
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,124.85,72.01
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,74.58,36.11
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,27.59,14.14
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,16.43,3.51
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,9.05,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,94.1,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,237.65,169.86
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,318.48,267.44
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,398.19,342.7
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,462.21,402.13
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,528.15,461.08
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,580.41,506.24
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,632.34,548.83
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,674.34,581.48
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,714.72,612.24
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,743.69,633.75
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,769.99,652.98
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,782.98,661.92
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,799.26,673.53
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,806.91,679.13
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,811.13,682.22
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,810.79,680.91
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,806.86,676.94
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,720.29,608.55
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,619.32,524.91
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,629.87,533.63
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,631.33,534.5
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,543.26,459.75
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,457.97,386.93
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,360.94,304.46
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,260.61,218.57
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,215.21,179.99
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,169.17,140.7
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,154.73,128.5
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,140.63,116.49
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,124.97,103.26
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,109.69,90.24
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,92.71,75.55
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,76.49,61.46
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,60.06,46.89
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,43.89,32.37
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,29.73,19.33
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,15.78,3.96
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,8.1,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,117.75,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,283.66,205.56
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,365.33,307.56
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,451.4,388.27
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,514.82,446.26
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,574.85,499.03
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,625.89,540.57
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,676.44,579.0
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,715.34,608.24
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,752.33,635.33
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,781.62,656.39
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,808.02,675.07
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,825.29,685.57
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,839.14,693.57
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,846.64,698.64
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,850.44,701.15
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,847.12,697.31
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,840.03,690.9
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,826.3,680.91
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,808.95,668.36
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,785.64,650.61
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,758.97,630.35
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,727.07,606.5
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,692.26,579.15
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,652.3,546.7
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,610.07,511.67
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,563.69,472.83
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,515.78,431.57
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,462.97,384.34
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,409.81,335.55
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,353.34,282.97
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,297.79,230.2
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,239.63,175.32
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,183.58,123.24
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,127.63,75.31
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,77.86,38.8
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,31.47,15.92
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,18.24,6.73
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,10.01,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,97.91,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,239.46,173.48
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,320.68,269.35
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,407.0,350.12
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,471.4,408.76
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,537.78,466.63
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,590.11,510.63
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,642.11,551.51
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,684.34,582.21
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,724.93,610.73
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,748.04,626.72
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,774.73,645.41
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,793.36,656.88
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,808.81,665.95
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,816.97,669.93
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,821.62,671.45
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,819.73,668.52
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,814.25,663.11
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,802.88,654.14
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,787.99,642.73
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,766.81,625.84
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,742.32,606.6
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,712.17,583.57
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,679.18,556.98
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,640.87,525.76
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,600.26,492.15
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,554.61,453.52
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,507.54,412.91
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,456.53,368.24
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,405.08,322.13
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,349.95,273.23
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,295.48,223.65
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,238.2,171.24
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,184.01,122.11
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,128.97,76.03
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,80.17,40.66
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,34.22,17.3
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,19.12,7.86
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,10.48,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.48,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,20.58,10.07
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,39.69,28.81
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,57.78,45.45
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,75.94,61.86
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,94.05,77.95
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,112.94,94.69
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,132.12,111.46
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,120.64,100.95
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,110.03,91.24
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,103.1,85.15
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,96.76,79.54
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,80.3,64.98
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,65.14,51.6
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,85.51,69.24
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,106.76,87.48
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,65.63,51.71
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,26.02,17.15
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,28.81,19.59
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,31.6,22.03
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,33.0,23.2
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,34.39,24.37
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,43.7,32.48
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,53.02,40.6
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,46.03,34.57
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,39.03,28.53
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,62.8,49.29
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,86.83,70.21
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,45.54,34.37
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.63,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.17,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.78,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.85,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.46,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,89.98,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,230.14,167.74
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,309.97,257.39
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,396.2,336.06
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,462.89,395.65
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,527.71,451.56
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,580.58,495.46
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,633.16,536.69
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,452.47,385.35
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,218.24,182.67
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,508.08,431.96
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,776.41,642.59
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,795.08,652.9
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,804.11,657.92
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,811.96,663.17
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,816.37,665.97
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,814.51,663.05
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,809.13,657.69
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,797.13,648.5
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,781.7,636.93
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,760.2,619.98
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,735.59,600.8
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,704.96,577.78
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,671.64,551.24
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,528.58,435.02
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,386.99,318.41
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,459.23,378.76
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,503.32,412.43
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,452.91,367.84
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,402.24,322.46
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,347.4,273.06
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,293.83,223.82
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,238.12,172.78
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,185.32,124.83
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,131.02,79.13
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,83.04,43.68
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,36.44,18.03
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,19.14,8.99
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,11.44,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.15,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.91,5.16
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,25.53,16.59
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,37.34,27.53
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,49.91,39.07
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,62.39,50.43
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,75.38,62.1
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,88.35,73.6
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,164.14,141.22
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,235.95,203.7
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,252.22,216.94
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,268.12,229.92
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,208.84,177.72
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,143.6,120.09
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,149.21,124.64
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,154.86,129.1
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,174.31,145.53
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,193.68,161.73
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,170.52,141.83
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,148.09,122.57
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,126.37,104.08
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,105.16,85.93
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,219.7,185.5
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,335.57,282.96
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,320.21,269.22
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,304.83,255.94
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,423.3,356.42
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,504.32,420.46
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,455.55,376.82
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,405.94,332.01
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,351.19,282.25
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,297.9,232.84
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,243.09,181.51
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,190.61,132.77
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,136.22,86.5
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,88.41,50.34
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,43.1,23.95
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,22.83,12.66
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,13.34,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,123.52,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,298.7,227.2
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,378.34,321.41
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,464.25,402.33
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,523.78,458.68
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,588.84,517.26
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,640.4,559.97
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,691.47,600.14
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,732.2,632.09
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,771.02,661.94
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,800.63,683.86
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,827.29,703.32
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,846.95,717.5
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,863.11,729.15
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,871.63,733.32
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,876.33,734.75
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,873.93,732.71
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,867.64,727.9
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,855.74,718.96
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,840.01,707.22
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,817.44,690.27
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,791.39,670.66
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,759.58,645.85
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,724.68,618.26
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,685.04,585.09
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,642.82,549.11
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,595.49,507.68
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,546.35,463.78
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,493.6,416.66
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,439.96,367.27
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,381.8,311.89
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,324.16,255.96
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,264.68,198.68
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,207.42,143.88
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,148.5,91.16
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,93.48,47.98
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,41.75,19.38
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,19.91,11.04
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,10.96,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,122.85,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,297.43,231.41
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,376.32,324.1
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,461.65,405.11
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,524.46,464.54
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,588.71,522.86
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,634.24,561.19
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,684.19,600.88
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,723.72,632.18
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,761.24,661.3
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,790.73,682.18
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,817.33,700.54
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,835.81,713.62
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,850.86,724.11
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,858.67,727.85
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,862.79,728.93
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,860.58,725.32
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,854.58,719.03
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,842.45,709.48
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,826.62,697.26
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,804.94,680.93
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,779.81,661.98
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,749.07,637.26
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,715.29,609.75
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,675.89,576.95
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,634.05,541.48
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,587.79,501.4
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,539.86,458.93
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,486.93,411.19
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,433.38,361.62
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,377.31,308.51
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,321.79,254.84
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,261.95,197.68
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,205.04,143.5
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,147.26,91.82
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,94.83,50.47
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,44.58,21.77
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,21.53,12.7
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,92.66,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,197.73,153.22
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,275.43,234.94
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,360.78,313.23
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,423.17,369.61
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,487.71,425.9
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,404.87,354.8
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,288.55,253.02
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,372.86,326.87
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,449.0,391.12
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,466.99,404.14
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,483.29,415.99
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,488.4,419.3
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,491.78,421.25
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,497.87,424.91
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,502.66,427.5
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,446.89,380.53
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,403.4,343.13
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,594.31,506.48
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,758.41,639.39
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,613.95,520.69
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,472.92,402.32
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,452.83,386.29
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,432.29,369.14
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,345.99,295.27
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,267.77,227.67
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,228.72,194.74
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,192.12,163.53
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,177.33,150.9
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,162.72,138.29
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,142.92,121.05
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,126.34,106.57
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,108.17,90.58
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,90.61,75.03
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,72.64,59.06
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,55.51,43.67
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,39.05,28.5
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,23.11,14.06
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,11.6,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,113.66,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,241.61,188.1
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,321.69,272.95
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,409.35,352.75
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,478.61,415.02
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,550.7,477.34
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,600.35,519.72
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,655.01,563.64
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,700.1,598.86
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,743.61,632.27
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,711.91,605.51
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,670.02,571.28
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,624.91,532.42
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,580.84,492.99
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,727.68,612.37
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,855.7,707.11
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,854.63,702.21
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,849.89,696.11
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,838.7,686.64
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,823.89,674.72
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,803.07,657.82
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,778.83,638.58
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,748.35,615.44
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,714.93,589.54
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,676.07,558.45
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,634.8,524.89
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,588.58,486.69
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,540.78,446.27
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,489.5,402.19
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,436.32,355.24
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,379.16,303.67
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,322.88,251.64
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,264.28,197.34
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,208.66,145.9
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,151.29,95.96
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,99.72,55.53
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,50.98,26.82
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,24.11,15.19
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,11.75,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
