Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,827.92,656.6
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,817.77,649.21
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,804.23,639.5
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,784.69,624.53
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,761.97,607.31
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,732.39,585.68
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,700.12,561.93
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,662.59,532.76
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,623.06,501.52
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,443.06,357.11
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,276.24,220.97
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,377.29,302.96
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,434.62,344.65
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,380.72,297.83
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,326.9,250.42
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,270.88,200.36
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,217.81,152.87
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,163.98,106.78
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,115.49,68.03
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,68.56,37.06
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,32.35,22.37
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,23.88,13.27
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,27.63,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,126.89,73.15
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,217.68,176.57
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,289.94,243.55
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,370.03,314.47
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,434.44,370.2
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,501.15,425.87
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,555.57,469.59
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,610.16,512.05
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,394.77,333.57
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,122.32,98.85
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,134.1,108.95
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,145.9,118.59
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,154.4,125.22
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,162.95,131.87
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,143.2,115.27
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,124.22,99.35
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,156.69,126.12
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,189.39,152.65
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,186.86,150.4
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,184.41,148.34
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,171.93,138.05
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,159.75,128.03
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,162.35,130.29
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,164.91,132.51
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,163.49,131.49
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,162.04,130.47
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,221.76,180.51
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,272.58,222.12
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,190.66,154.83
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,113.03,90.45
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,102.52,82.07
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,92.08,73.55
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,170.37,132.99
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,216.65,159.99
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,165.96,116.55
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,121.03,80.38
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,77.29,49.1
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,41.03,30.6
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,29.7,18.71
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.86,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.39,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,5.09,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.4,0.72
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,9.26,2.34
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,11.12,3.94
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,8.34,1.53
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,19.95,11.4
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,34.37,23.58
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,26.93,17.21
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,19.5,10.88
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,39.04,27.29
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,58.63,43.55
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,47.45,34.14
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,36.27,24.76
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,53.05,38.66
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,69.86,52.47
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,67.06,50.12
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,64.26,47.8
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,58.19,42.69
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,52.13,37.61
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,96.26,73.98
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,141.62,111.05
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,116.34,90.49
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,91.45,70.21
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,133.5,104.91
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,175.29,139.05
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,109.48,85.41
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,45.55,32.57
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,41.35,29.23
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,37.15,25.83
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,32.95,22.34
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,28.76,18.82
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,24.11,14.87
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,19.46,10.87
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.82,6.84
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.18,3.17
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.01,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,21.18,8.95
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,38.61,26.85
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,63.03,48.72
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,87.26,70.34
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,110.62,90.87
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,143.27,118.93
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,145.63,120.71
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,156.7,129.75
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,300.77,253.46
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,441.8,369.42
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,470.28,390.75
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,497.92,411.87
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,522.2,430.29
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,545.39,447.78
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,482.11,395.38
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,430.63,352.04
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,363.24,296.67
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,309.2,251.39
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,364.8,297.0
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,429.28,347.95
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,411.61,332.96
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,394.05,318.58
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,337.88,274.42
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,293.35,238.95
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,296.81,242.5
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,299.07,244.81
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,247.06,202.35
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,194.26,158.94
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,157.14,128.36
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,121.48,98.63
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,110.92,90.09
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,100.42,81.48
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,88.15,71.1
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,75.96,60.68
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,63.41,49.92
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,50.97,39.06
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,39.03,28.4
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,26.92,18.56
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,16.69,8.58
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.48,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.34,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,85.75,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,216.41,152.09
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,336.37,282.7
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,408.65,353.32
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,493.13,431.03
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,562.02,492.27
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,632.62,552.26
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,686.47,595.65
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,739.48,637.24
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,778.16,665.3
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,821.16,696.26
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,852.38,717.12
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,880.56,735.44
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,901.72,748.65
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,919.34,759.23
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,928.6,765.01
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,933.97,768.1
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,932.51,764.88
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,927.09,758.93
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,914.39,748.31
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,897.82,735.04
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,876.1,718.5
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,850.7,699.35
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,819.16,675.26
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,784.38,649.03
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,743.64,617.06
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,700.27,580.98
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,653.02,542.77
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,603.8,502.0
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,549.57,455.24
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,494.41,406.52
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,436.09,354.27
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,377.94,300.77
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,315.48,242.39
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,255.56,185.81
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,194.53,130.35
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,137.63,81.62
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,81.95,42.1
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,34.41,25.94
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,23.95,15.41
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,16.83,0.0
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,9.05,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,15.25,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,111.87,79.52
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,209.23,175.73
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,263.01,226.34
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,320.61,278.11
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,366.89,318.21
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,414.18,357.42
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,479.01,409.84
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,546.44,462.04
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,600.11,500.13
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,648.3,532.58
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,619.09,505.57
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,589.39,478.79
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,633.17,511.22
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,675.93,541.31
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,809.04,638.35
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,921.9,714.54
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,851.31,664.53
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,774.78,612.23
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,835.22,656.63
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,886.79,692.39
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,864.48,675.84
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,838.73,658.03
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,807.47,636.71
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,773.1,613.15
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,732.89,585.03
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,690.42,553.03
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,643.36,517.84
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,594.53,480.16
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,542.8,438.12
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,488.78,392.93
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,430.55,342.77
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,372.78,291.55
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,312.56,237.11
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,254.44,183.87
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,194.98,131.14
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,140.04,84.97
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,83.22,44.62
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,37.8,28.76
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,25.92,17.13
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,18.17,1.23
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.72,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,18.1,8.48
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,31.06,21.45
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,47.68,36.75
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,63.96,51.66
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,79.49,65.59
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,94.94,79.19
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,109.21,91.52
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,123.5,103.66
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,133.9,112.25
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,144.39,120.84
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,151.02,126.03
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,157.79,131.31
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,136.63,112.76
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,116.48,95.18
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,178.53,148.21
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,241.79,201.3
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,226.1,187.74
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,210.82,174.7
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,274.09,228.12
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,326.95,272.09
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,298.71,247.87
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,271.38,224.64
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,275.43,228.1
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,279.02,231.13
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,277.89,230.37
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,276.14,229.08
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,271.42,225.77
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,265.75,221.56
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,279.24,233.0
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,283.03,235.61
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,254.51,211.33
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,225.98,186.7
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,195.82,160.03
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,166.16,133.58
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,135.21,106.4
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,105.31,80.44
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,76.27,56.59
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,49.62,36.83
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,33.4,23.89
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,18.34,3.43
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,97.77,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,217.04,164.02
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,315.91,263.7
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,390.83,332.02
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,471.35,401.79
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,358.52,308.13
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,193.95,165.39
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,357.63,308.71
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,526.7,448.54
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,402.7,341.78
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,255.18,213.68
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,161.61,134.37
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,71.69,56.42
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,212.01,176.7
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,355.88,294.55
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,264.65,218.56
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,168.12,137.32
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,215.84,177.52
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,263.63,216.93
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,416.81,344.47
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,552.99,453.38
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,310.64,258.11
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,82.03,64.58
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,163.09,133.93
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,245.14,202.58
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,200.04,164.83
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,156.6,128.44
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,123.26,100.53
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,90.46,72.75
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,91.38,73.73
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,92.28,74.67
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,63.27,49.73
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,34.36,24.61
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,30.63,21.42
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,26.91,18.18
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,98.31,70.07
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,138.55,92.44
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,88.43,55.35
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,48.65,33.7
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,31.94,22.71
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,19.76,5.84
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,11.91,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.24,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,10.2,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,30.7,19.23
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,51.22,39.2
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,77.3,63.26
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,111.09,94.05
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,136.42,116.81
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,162.14,139.53
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,195.87,169.31
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,230.24,199.24
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,356.96,310.83
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,491.13,424.77
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,517.47,445.12
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,542.57,464.68
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,619.24,528.0
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,683.54,580.4
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,640.24,541.87
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,582.99,492.75
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,367.55,312.62
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,152.41,125.93
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,218.19,182.94
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,295.28,248.39
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,206.45,173.03
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,131.95,109.03
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,181.98,152.29
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,231.78,194.79
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,234.17,196.97
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,236.13,198.9
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,223.89,189.0
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,211.84,179.24
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,194.44,164.53
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,177.37,150.06
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,166.25,140.62
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,154.89,130.85
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,136.88,115.3
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,119.38,100.1
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,100.9,84.13
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,83.13,68.61
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,65.06,52.37
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,47.58,36.45
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,31.83,23.04
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,15.78,4.73
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.1,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,46.12,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,120.3,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,220.7,175.05
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,319.66,273.35
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,396.13,344.9
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,477.79,418.15
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,540.07,473.13
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,603.51,527.14
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,657.87,570.32
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,711.8,611.15
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,753.92,642.98
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,799.75,677.32
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,832.04,700.46
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,861.51,721.37
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,879.67,733.93
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,894.25,743.96
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,905.26,751.46
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,912.65,756.4
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,911.75,755.3
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,907.15,751.66
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,896.23,743.68
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,881.68,733.53
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,862.58,719.97
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,839.92,703.71
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,662.63,561.38
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,492.61,417.66
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,448.24,381.61
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,413.31,352.37
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,401.97,343.33
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,393.0,335.75
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,305.16,260.5
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,228.66,194.72
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,274.96,233.43
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,298.24,248.78
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,294.22,237.59
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,268.03,203.57
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,207.64,146.4
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,151.24,95.92
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,95.17,53.14
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,45.6,27.84
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,28.67,20.42
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,19.46,8.24
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,68.61,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,167.88,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,269.4,217.68
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,373.01,321.43
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,448.87,393.16
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,529.0,465.37
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,592.18,520.59
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,656.26,573.13
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,708.89,613.58
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,760.46,652.01
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,795.36,677.85
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,834.43,706.73
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,865.21,727.03
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,892.91,744.79
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,913.28,758.56
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,930.06,769.76
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,938.87,775.14
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,943.81,777.87
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,942.67,774.92
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,937.56,769.27
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,925.95,760.01
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,910.45,748.08
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,887.99,730.18
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,861.9,709.74
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,830.43,686.27
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,795.74,660.37
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,755.44,630.35
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,712.58,596.87
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,664.89,557.28
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,615.26,515.31
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,561.61,469.43
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,507.04,421.5
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,448.66,369.08
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,389.71,314.79
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,328.17,256.94
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,268.42,200.12
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,207.48,143.82
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,150.41,93.51
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,93.78,50.81
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,44.63,25.97
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,27.45,19.28
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,21.09,10.2
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
