Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,4.29,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,8.34,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,20.88,12.08
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,33.68,24.35
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,49.54,39.06
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,65.16,53.45
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,80.67,67.53
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,96.11,81.33
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,73.76,61.04
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,54.86,43.9
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,197.26,172.01
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,359.81,310.69
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,304.61,260.53
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,260.52,220.67
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,275.85,233.08
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,291.08,244.91
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,282.92,236.83
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,262.46,218.91
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,317.95,264.64
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,360.37,298.49
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,497.17,411.75
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,627.87,515.21
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,515.21,425.05
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,388.17,322.5
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,426.96,356.36
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,452.67,378.36
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,406.36,340.7
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,362.5,304.92
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,436.27,369.17
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,491.98,415.53
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,493.12,415.2
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,479.23,401.31
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,424.17,352.13
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,369.94,302.62
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,313.19,249.89
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,257.89,197.69
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,200.93,145.19
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,148.75,99.3
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,97.02,59.46
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,52.14,33.98
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,33.24,24.7
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,23.93,13.16
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,13.82,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,83.65,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,203.94,54.67
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,303.7,251.04
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,406.32,352.47
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,481.53,424.16
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,560.62,496.07
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,623.99,552.94
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,682.22,601.8
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,734.33,643.25
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,785.3,682.7
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,826.55,713.86
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,865.33,742.68
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,895.92,763.02
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,923.28,780.68
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,944.0,794.53
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,960.99,805.62
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,970.2,809.44
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,975.38,810.41
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,973.55,808.27
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,967.61,803.29
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,955.03,791.6
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,938.43,777.16
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,915.29,759.86
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,888.49,739.89
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,856.57,716.05
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,821.28,689.59
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,780.87,659.04
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,737.61,625.25
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,689.01,584.96
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,638.3,541.97
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,583.87,495.65
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,528.09,446.63
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,468.44,391.89
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,408.66,335.53
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,345.83,275.95
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,284.26,216.44
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,219.5,154.57
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,159.7,100.09
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,100.47,54.17
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,48.06,26.8
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,27.67,19.88
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,21.82,12.22
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,40.75,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,112.11,43.45
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,188.39,158.09
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,262.64,230.98
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,322.39,287.9
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,386.12,346.32
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,439.81,394.8
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,500.68,447.75
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,615.71,544.29
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,732.36,635.43
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,633.01,550.45
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,506.9,440.63
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,695.25,597.95
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,868.89,727.49
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,803.81,673.83
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,720.68,607.42
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,717.88,602.12
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,712.27,593.88
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,577.46,483.35
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,444.34,372.0
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,504.45,422.41
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,572.83,476.19
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,543.55,451.37
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,504.64,420.06
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,484.87,404.85
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,464.8,389.11
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,340.59,287.09
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,213.05,179.44
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,197.05,166.54
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,181.43,153.46
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,188.92,160.33
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,195.28,166.07
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,198.44,168.83
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,196.62,166.93
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,171.26,145.02
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,147.42,124.47
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,123.4,103.47
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,100.48,83.36
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,77.69,63.55
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,57.88,46.16
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,39.48,30.8
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,21.33,12.21
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,3.34,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,6.48,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,15.29,7.7
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,24.12,16.11
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,34.36,25.7
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,44.6,35.23
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,54.86,44.63
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,65.39,54.16
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,83.42,70.2
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,101.5,86.04
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,104.36,88.33
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,107.38,90.76
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,178.41,153.57
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,264.76,227.76
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,178.51,152.58
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,109.24,91.5
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,200.31,171.1
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,307.35,261.1
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,264.64,224.17
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,236.1,199.66
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,252.31,213.5
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,268.26,226.91
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,263.65,222.92
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,259.08,219.1
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,252.92,213.96
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,246.78,208.88
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,139.27,117.17
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,36.28,26.79
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,44.66,34.33
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,53.04,41.78
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,49.77,38.95
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,46.49,36.14
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,133.95,113.38
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,213.62,180.98
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,186.94,157.51
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,161.99,136.06
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,135.07,112.67
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,109.34,90.18
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,84.44,68.67
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,61.54,48.98
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,43.84,34.74
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,25.51,16.03
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,13.34,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,23.61,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,66.7,33.79
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,131.71,105.94
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,197.6,167.45
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,247.3,213.51
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,298.91,260.1
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,346.18,301.93
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,394.98,344.03
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,575.68,498.07
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,749.33,635.89
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,793.44,666.73
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,828.6,690.84
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,860.88,711.43
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,890.21,729.41
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,911.49,741.52
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,929.31,751.05
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,938.65,755.55
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,944.19,757.76
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,942.63,753.6
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,937.19,746.85
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,925.71,737.97
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,910.43,726.55
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,888.78,709.38
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,863.57,689.84
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,832.08,667.05
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,797.46,641.99
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,757.43,612.84
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,714.89,580.86
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,667.45,542.84
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,618.19,502.66
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,513.06,417.13
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,418.52,339.72
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,287.57,233.79
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,180.86,147.71
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,248.71,196.7
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,272.93,201.72
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,212.76,147.7
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,154.48,97.42
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,99.82,56.29
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,53.18,30.95
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,31.04,22.54
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,24.14,14.85
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,11.92,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,58.79,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,156.96,96.92
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,251.97,207.56
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,354.02,300.28
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,427.59,366.42
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,505.8,433.87
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,573.55,490.69
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,639.55,543.36
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,692.03,582.36
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,743.63,619.74
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,791.64,653.54
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,831.11,680.33
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,862.41,701.71
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,890.76,720.85
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,912.25,734.01
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,930.25,744.73
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,940.04,750.22
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,946.02,753.2
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,944.9,750.32
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,939.88,744.91
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,929.23,737.04
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,914.73,726.61
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,891.54,708.78
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,864.94,688.68
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,833.92,666.36
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,799.75,641.76
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,759.29,612.43
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,716.52,580.29
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,669.41,544.16
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,620.49,505.66
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,567.39,461.84
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,512.37,415.38
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,454.07,365.36
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,396.15,314.2
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,335.36,259.18
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,276.98,205.57
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,215.18,150.38
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,159.25,101.9
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,103.96,59.92
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,56.58,33.49
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,33.16,24.5
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,25.89,16.59
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,12.74,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,68.4,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,180.08,120.46
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,268.11,222.99
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,362.96,310.41
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,437.32,377.5
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,516.02,445.59
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,578.29,497.81
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,641.63,548.75
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,694.99,587.43
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,742.99,620.53
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,784.24,648.1
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,823.29,673.38
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,855.32,693.69
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,884.46,711.54
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,904.36,722.36
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,920.82,730.79
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,930.65,735.92
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,936.81,738.67
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,934.62,734.45
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,928.71,727.91
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,916.76,719.34
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,901.18,708.45
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,879.84,692.4
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,860.76,678.14
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,829.78,656.12
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,795.77,632.04
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,754.46,603.13
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,713.89,573.22
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,667.07,536.99
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,618.53,498.65
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,564.21,455.19
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,509.56,410.2
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,452.26,361.98
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,395.46,312.68
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,333.48,257.6
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,275.25,204.83
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,216.18,152.47
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,161.28,105.14
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,106.73,63.23
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,59.51,35.97
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,35.27,26.53
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,27.63,18.42
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,13.55,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,63.14,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,169.37,119.65
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,252.77,211.81
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,344.11,295.83
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,416.3,360.93
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,492.81,427.13
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,555.64,479.56
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,619.92,531.1
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,671.96,569.77
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,723.4,606.96
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,762.36,634.08
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,804.03,662.91
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,835.07,683.77
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,863.31,702.52
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,884.88,716.33
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,903.19,727.85
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,913.46,733.24
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,920.12,736.23
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,920.47,735.22
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,910.22,726.77
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,899.67,719.28
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,885.53,709.3
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,865.25,693.72
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,841.56,675.77
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,812.12,654.85
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,779.68,631.67
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,745.16,607.02
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,704.2,576.01
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,657.75,539.29
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,609.61,500.34
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,558.16,457.74
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,505.76,413.15
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,449.34,363.74
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,393.21,313.34
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,334.75,260.03
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,277.7,207.15
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,216.46,152.04
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,160.89,103.45
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,105.81,60.53
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,56.99,32.18
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,31.88,23.21
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,25.52,16.49
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,12.51,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,32.7,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,93.77,65.73
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,156.83,128.77
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,224.4,190.22
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,280.75,240.81
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,340.45,292.8
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,411.45,352.34
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,475.98,404.89
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,444.94,376.32
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,419.33,351.76
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,447.65,373.17
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,474.93,393.16
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,431.5,355.85
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,398.34,326.62
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,412.64,336.8
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,426.38,346.28
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,453.78,367.6
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,480.56,388.21
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,519.79,418.44
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,557.67,447.1
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,528.16,422.92
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,498.72,399.14
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,506.33,405.63
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,512.36,410.68
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,547.77,439.44
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,568.6,456.7
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,488.05,392.1
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,407.09,327.08
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,385.33,310.48
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,363.17,293.09
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,368.41,297.89
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,369.66,298.41
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,318.07,256.07
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,269.33,216.02
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,234.52,187.02
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,202.89,160.74
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,168.09,131.77
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,135.36,104.66
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,103.55,78.56
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,73.83,55.41
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,51.11,39.61
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,34.02,23.4
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,17.69,0.58
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,20.51,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,56.72,38.58
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,97.92,78.14
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,139.97,116.11
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,181.11,152.6
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,223.46,189.25
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,260.51,220.56
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,298.75,252.07
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,461.9,387.94
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,619.43,512.64
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,544.48,447.58
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,437.83,358.59
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,468.09,381.86
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,497.86,403.7
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,471.3,380.16
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,442.82,355.42
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,514.66,412.26
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,599.27,476.76
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,605.04,479.88
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,609.43,482.46
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,513.17,406.84
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,420.16,332.69
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,393.97,311.92
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,368.44,291.42
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,231.53,183.52
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,99.04,75.99
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,66.62,49.47
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,34.42,22.9
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,145.38,114.37
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,254.56,202.34
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,322.54,257.86
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,375.01,299.02
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,249.71,198.89
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,142.5,113.0
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,127.25,101.03
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,112.22,89.01
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,96.31,76.03
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,80.55,62.96
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,65.37,50.05
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,50.38,37.1
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,36.07,25.98
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,21.34,12.43
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,10.66,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,9.27,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,18.56,9.05
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,34.74,23.96
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,51.65,38.99
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,70.63,55.74
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,89.39,72.08
