Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,107.78,87.68
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,126.13,102.97
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,132.49,107.85
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,139.11,112.89
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,157.39,127.73
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,175.8,142.51
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,128.38,102.76
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,83.87,65.32
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,139.74,111.89
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,197.09,158.81
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,208.58,167.85
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,220.02,176.94
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,222.3,178.29
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,224.58,179.68
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,146.54,116.19
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,71.79,54.46
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,88.16,67.98
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,104.81,81.57
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,128.2,100.98
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,151.63,120.4
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,127.52,100.71
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,103.7,81.22
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,115.46,91.11
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,127.15,100.92
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,115.72,91.64
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,104.38,82.43
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,85.68,67.13
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,67.01,51.66
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,59.53,45.46
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,52.06,39.2
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,44.6,32.95
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,37.14,26.62
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,29.69,20.18
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,22.25,13.66
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,15.29,8.08
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.33,1.6
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.16,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.46,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.92,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.85,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.77,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,4.16,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,5.56,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,6.48,0.11
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,7.41,0.92
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,49.73,38.23
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,93.53,76.23
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,66.55,52.48
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,40.91,30.04
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,86.8,69.57
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,135.45,110.76
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,167.67,137.46
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,200.09,163.96
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,167.21,136.22
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,135.34,109.39
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,131.25,105.91
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,127.22,102.47
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,132.95,107.21
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,138.66,111.92
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,125.97,101.12
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,113.41,90.5
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,113.35,90.52
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,113.29,90.54
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,118.93,95.36
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,124.54,100.17
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,122.54,98.63
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,120.54,97.14
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,102.59,82.21
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.78,67.32
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,50.69,38.28
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,16.71,8.93
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.84,7.35
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,104.82,76.51
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,164.77,115.85
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,116.77,78.29
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,76.33,52.45
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,48.92,38.56
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,37.84,27.61
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,19.53,6.57
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,48.99,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,105.27,78.31
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,150.16,120.68
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,196.6,162.22
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,241.39,201.5
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,287.72,241.1
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,328.92,274.94
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,370.75,308.39
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,322.83,266.65
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,268.03,218.75
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,201.31,162.44
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,129.27,101.51
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,231.29,185.56
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,328.5,263.95
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,295.45,235.79
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,250.43,198.37
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,408.35,326.05
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,540.03,429.65
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,540.04,428.42
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,539.19,426.95
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,563.24,445.99
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,596.58,471.68
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,450.84,356.45
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,312.15,244.87
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,230.87,180.94
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,161.75,125.64
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,87.92,66.25
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,197.87,157.48
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,369.37,294.88
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,458.39,367.96
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,509.11,406.98
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,404.89,321.85
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,317.35,251.08
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,313.13,242.08
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,287.46,211.54
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,225.55,156.62
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,169.43,108.12
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,114.06,65.5
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,66.11,37.31
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,37.27,27.31
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,31.24,21.3
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,19.9,7.51
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,9.53,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,9.26,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,18.55,9.86
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,31.11,21.48
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,44.01,33.17
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,58.43,46.06
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,72.78,58.67
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,376.16,330.02
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,679.13,585.32
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,726.52,621.36
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,777.25,660.42
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,646.17,550.27
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,472.3,399.57
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,544.78,459.58
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,604.49,508.1
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,673.78,563.28
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,730.49,607.88
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,535.9,446.59
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,326.67,268.83
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,483.2,400.87
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,636.17,525.55
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,540.97,446.4
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,448.97,369.53
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,585.19,484.77
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,700.09,579.82
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,532.63,441.47
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,370.13,304.66
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,461.08,382.71
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,539.15,447.98
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,465.41,386.34
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,393.59,326.39
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,419.44,348.82
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,430.97,357.62
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,264.37,219.01
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,123.35,100.99
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,233.92,188.09
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,297.75,226.68
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,236.83,170.07
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,176.8,116.23
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,119.09,69.6
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,66.87,37.18
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,34.93,26.29
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,29.2,20.47
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,20.7,9.39
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,59.69,17.74
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,125.98,101.25
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,178.75,151.9
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,235.29,204.23
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,284.74,249.65
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,337.03,296.43
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,523.95,458.66
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,709.95,610.82
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,669.08,574.95
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,605.26,519.85
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,581.26,495.99
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,537.37,455.93
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,752.69,633.93
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,945.51,778.52
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,965.57,789.02
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,982.03,798.3
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,732.63,607.3
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,430.75,356.56
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,526.89,436.51
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,620.26,510.63
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,808.26,664.46
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,958.18,775.76
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,933.62,755.61
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,905.58,734.37
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,873.82,711.33
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,838.8,685.82
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,797.24,655.26
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,753.17,622.59
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,705.3,584.23
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,655.44,543.3
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,600.66,497.63
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,545.28,450.23
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,485.57,398.36
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,425.94,345.01
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,363.73,287.85
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,303.51,231.51
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,241.34,174.02
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,180.0,118.88
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,121.74,71.97
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,70.07,40.01
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,37.43,28.93
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,31.85,23.24
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,21.54,10.94
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,12.39,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,111.57,51.84
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,227.28,186.15
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,308.27,263.11
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,397.66,344.38
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,469.67,407.82
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,545.2,471.72
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,609.49,523.63
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,674.85,573.79
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,727.78,612.5
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,779.84,649.71
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,819.02,677.06
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,861.12,706.38
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,892.57,728.13
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,921.03,747.69
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,942.3,761.03
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,960.12,771.96
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,968.97,777.21
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,974.04,779.98
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,973.02,777.51
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,960.85,767.24
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,948.59,757.86
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,932.64,745.98
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,914.17,731.43
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,891.77,714.17
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,859.76,690.99
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,824.64,665.56
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,784.98,635.53
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,742.69,603.49
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,695.36,566.35
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,646.15,526.89
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,593.03,483.46
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,538.74,437.87
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,480.08,387.85
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,421.51,336.39
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,360.39,280.96
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,300.34,225.43
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,238.4,169.27
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,179.87,117.34
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,121.95,70.73
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,69.56,38.24
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,32.86,24.51
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,27.95,19.54
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,19.47,9.71
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,128.28,71.46
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,264.5,215.95
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,343.27,289.14
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,429.86,365.32
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,501.11,425.84
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,575.65,486.08
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,631.84,528.21
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,692.81,571.17
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,744.71,608.21
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,795.38,643.69
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,836.76,671.09
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,875.75,696.44
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,905.89,715.58
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,932.92,732.53
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,951.63,743.21
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,958.83,745.93
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,968.3,751.92
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,974.0,755.43
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,970.37,752.07
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,962.94,746.25
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,951.6,738.85
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,936.55,728.97
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,922.51,718.55
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,903.99,705.04
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,872.66,683.23
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,838.06,659.12
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,794.9,628.92
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,749.67,596.95
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,701.99,561.41
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,652.42,523.33
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,597.56,479.25
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,541.05,432.75
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,482.3,383.58
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,423.75,333.09
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,362.12,278.43
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,302.35,224.41
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,238.86,167.88
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,181.05,117.42
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,123.61,71.97
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,71.83,39.84
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,37.48,28.02
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,31.44,22.11
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,21.2,11.13
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,12.39,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,25.88,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,123.34,80.76
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,213.94,173.67
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,299.66,251.33
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,394.47,334.73
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,465.88,396.22
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,540.95,458.5
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,611.38,514.33
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,683.98,568.32
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,732.25,602.58
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,783.76,638.62
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,828.13,668.59
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,870.48,696.61
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,900.92,715.59
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,928.29,732.3
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,948.47,743.82
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,957.26,747.35
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,840.2,662.34
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,687.26,542.89
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,844.21,665.84
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,965.85,751.41
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,830.86,652.81
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,671.97,529.03
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,803.63,632.69
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,897.05,698.48
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,865.55,675.02
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,830.87,650.16
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,792.12,622.57
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,750.53,592.81
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,703.53,558.13
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,654.48,520.49
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,601.92,478.28
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,547.78,433.75
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,489.14,384.87
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,429.24,333.57
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,367.71,279.13
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,306.88,224.21
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,244.19,168.67
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,184.5,116.74
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,125.45,69.91
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,71.51,36.71
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,34.56,25.43
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,30.09,21.06
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,19.56,10.44
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,13.34,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,57.77,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,171.79,121.01
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,275.82,226.0
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,350.31,293.98
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,431.46,364.65
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,499.97,421.23
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,571.47,477.2
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,627.06,517.38
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,682.34,554.71
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,728.65,586.29
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,777.94,619.42
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,813.47,640.87
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,846.23,660.15
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,877.31,681.37
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,905.49,700.43
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,921.21,709.46
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,933.33,716.06
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,942.75,723.53
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,948.57,728.59
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,944.97,725.81
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,937.74,720.6
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,925.6,712.52
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,909.95,702.11
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,890.36,689.25
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,867.32,673.95
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,836.06,652.37
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,801.98,628.79
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,762.23,600.93
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,720.41,570.14
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,673.62,534.17
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,625.39,496.42
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,572.73,454.58
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,519.16,411.01
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,332.13,263.48
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,180.97,143.67
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,215.23,169.86
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,232.97,179.9
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,193.64,147.01
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,157.22,117.06
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,121.21,88.84
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,88.19,64.87
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,61.77,49.03
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,44.87,33.55
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,27.82,17.09
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.2,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.24,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,63.62,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,182.15,134.52
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,287.34,239.84
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,368.81,315.96
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,457.82,396.19
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,528.8,459.07
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,602.63,522.12
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,660.55,568.55
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,723.6,616.99
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,652.71,557.09
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,543.5,463.29
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,733.08,618.2
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,908.68,749.76
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,931.28,763.17
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,958.18,780.74
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,979.47,792.57
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,997.2,801.76
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,1006.18,806.16
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,1011.24,807.9
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,1009.69,805.58
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,1004.12,800.61
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,990.58,790.64
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,973.15,778.06
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,951.44,761.58
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,925.93,742.43
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,893.06,718.49
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,856.93,692.18
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,815.79,662.44
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,771.82,630.37
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,723.1,593.65
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,672.3,553.35
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,616.78,507.57
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,560.25,459.74
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,500.41,408.53
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,439.28,354.62
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,376.02,296.98
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,314.44,239.66
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,251.27,181.25
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,191.37,127.04
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,131.65,78.02
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,74.38,40.3
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,35.99,27.66
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,31.71,23.36
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,22.96,14.22
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,13.73,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,8.1,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,150.45,114.87
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,275.63,231.9
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,353.5,304.37
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,438.42,380.79
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,507.71,440.71
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,579.91,500.69
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,634.27,543.68
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,688.0,583.99
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,622.0,527.07
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,533.89,451.27
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,691.17,578.04
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,850.15,694.72
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,664.5,547.37
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,443.8,365.59
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,696.04,570.86
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,932.74,743.03
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,820.19,655.35
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,696.29,557.91
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,698.81,559.65
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,699.57,558.86
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,619.34,495.68
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,529.57,425.15
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,508.47,409.13
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,487.42,392.56
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,457.55,368.7
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,420.74,339.58
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,357.97,289.93
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,298.4,242.34
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,253.51,206.77
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,215.64,176.3
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,204.35,167.51
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,193.16,158.63
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,138.85,113.9
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,85.65,69.12
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,85.54,69.37
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,85.37,69.43
