Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,74.73,60.47
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,64.15,51.43
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,53.0,41.7
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,41.81,31.77
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,31.56,23.78
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,21.33,13.99
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,12.97,5.7
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.62,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.38,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,20.74,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,60.3,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,152.62,118.55
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,243.32,205.17
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,324.14,279.41
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,416.53,361.39
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,294.96,256.9
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,133.96,112.81
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,418.66,364.19
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,694.87,590.22
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,746.42,625.83
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,796.89,661.36
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,835.29,686.14
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,876.75,712.86
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,907.74,733.45
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,935.7,751.81
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,955.15,762.97
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,971.1,771.73
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,822.29,660.84
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,656.25,528.47
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,700.52,563.67
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,754.33,603.66
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,615.93,494.57
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,470.42,378.19
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,609.24,490.53
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,726.34,580.94
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,569.74,457.67
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,417.77,335.75
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,516.83,417.86
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,593.43,479.26
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,508.49,411.43
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,432.71,350.76
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,506.73,412.11
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,545.32,441.39
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,345.41,280.71
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,185.51,151.31
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,211.57,172.05
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,225.16,180.14
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,221.27,167.37
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,191.03,129.57
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,134.67,83.82
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,83.99,50.47
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,46.13,36.54
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,39.65,30.2
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,28.33,18.91
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,15.83,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,9.53,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,23.76,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,69.23,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,159.87,126.02
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,250.41,210.81
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,324.33,277.83
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,405.3,348.32
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,476.75,406.09
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,550.43,461.73
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,613.62,505.79
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,677.8,547.08
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,729.81,583.6
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,780.91,619.1
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,821.73,647.67
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,860.46,674.64
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,891.77,696.72
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,920.26,716.92
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,932.96,724.96
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,947.88,734.79
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,876.01,685.03
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,789.31,621.33
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,876.94,687.72
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,950.04,737.73
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,808.64,634.88
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,659.57,520.85
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,687.52,545.68
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,720.17,572.06
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,700.74,557.63
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,679.02,541.8
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,608.02,486.56
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,537.27,431.2
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,548.83,442.17
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,545.81,440.71
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,547.67,441.87
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,534.15,429.68
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,422.19,339.07
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,331.45,265.91
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,243.33,195.19
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,172.77,139.71
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,149.23,120.58
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,126.71,102.08
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,103.58,83.04
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,83.93,66.87
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,63.93,52.41
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,45.69,35.41
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,28.37,18.91
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.19,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.24,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,37.97,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,104.11,14.82
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,198.48,157.93
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,297.05,249.76
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,377.45,322.97
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,464.86,399.68
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,534.41,458.83
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,606.56,517.91
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,667.98,564.72
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,725.79,606.69
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,776.35,642.1
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,825.44,675.59
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,865.27,701.54
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,902.56,725.27
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,932.28,743.88
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,958.81,760.05
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,976.53,768.45
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,990.56,774.27
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,990.93,771.54
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,995.76,772.07
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,993.04,767.07
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,986.5,759.69
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,973.2,748.11
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,956.21,734.13
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,820.25,636.13
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,667.9,519.67
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,647.3,505.49
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,625.35,488.99
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,711.12,555.89
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,761.25,593.58
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,713.06,557.35
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,664.44,520.7
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,609.7,479.11
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,554.03,435.5
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,495.12,388.36
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,436.33,339.62
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,374.84,286.86
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,314.95,234.04
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,250.92,177.7
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,192.44,126.71
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,134.57,80.35
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,82.27,46.45
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,41.75,32.42
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,36.45,27.33
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,27.03,18.0
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.07,1.55
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,10.01,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,30.83,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,88.27,28.53
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,176.9,141.91
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,268.61,226.5
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,344.06,294.64
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,428.86,368.27
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,498.96,427.53
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,571.89,487.12
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,592.72,501.98
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,609.78,513.43
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,657.42,548.87
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,704.28,582.24
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,791.9,645.77
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,880.71,708.22
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,905.27,723.13
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,932.22,740.26
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,951.15,750.53
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,966.6,758.39
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,975.73,763.82
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,981.2,766.87
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,977.58,762.27
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,970.29,755.34
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,958.09,746.25
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,942.33,734.83
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,919.42,717.15
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,893.26,697.35
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,861.43,674.37
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,826.79,649.42
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,784.53,619.17
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,742.12,587.12
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,694.75,550.97
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,646.0,513.12
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,538.3,428.33
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,443.5,352.88
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,416.75,331.22
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,383.1,301.97
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,315.91,246.16
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,260.54,200.43
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,217.08,163.84
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,177.69,131.32
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,139.95,95.94
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,92.2,58.11
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,53.81,42.72
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,45.1,34.54
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,31.9,21.94
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,18.14,3.51
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,10.96,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,26.67,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,72.67,31.46
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,161.16,127.35
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,244.79,201.95
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,324.42,270.82
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,413.07,344.4
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,483.29,401.18
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,554.53,456.84
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,622.26,507.31
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,691.67,556.33
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,741.96,590.57
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,791.22,623.61
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,835.83,651.63
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,874.33,674.96
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,904.35,691.93
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,931.41,706.77
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,954.1,717.21
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,973.45,725.37
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,982.71,728.3
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,988.23,728.86
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,979.62,719.74
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,975.44,713.81
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,963.13,706.51
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,947.15,697.0
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,926.26,683.75
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,901.78,668.14
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,870.15,649.47
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,835.5,628.44
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,794.76,602.81
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,754.55,577.06
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,706.61,543.7
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,656.97,507.93
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,602.07,466.48
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,546.72,423.43
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,489.09,377.42
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,431.71,330.17
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,368.98,277.16
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,310.16,226.22
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,249.99,174.69
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,193.33,126.67
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,136.85,82.35
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,86.48,49.94
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,46.59,35.78
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,40.65,30.26
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,29.49,19.7
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,17.72,4.46
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,10.48,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,42.06,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,116.72,63.37
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,203.0,160.48
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,295.71,242.7
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,376.8,313.38
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,465.13,387.56
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,532.56,442.46
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,602.43,497.33
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,664.26,542.45
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,722.85,583.39
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,772.03,617.28
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,819.75,649.59
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,860.72,676.9
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,899.39,702.36
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,928.35,720.22
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,946.13,730.28
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,965.16,741.37
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,980.67,750.08
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,901.42,693.9
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,797.1,616.05
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,780.68,602.4
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,762.1,586.74
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,728.08,561.29
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,704.37,543.05
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,761.59,587.94
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,804.7,621.79
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,828.03,640.22
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,833.48,644.22
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,758.43,589.39
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,681.72,530.13
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,672.19,525.39
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,652.22,511.69
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,580.98,456.11
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,512.82,402.07
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,445.84,348.46
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,385.31,299.14
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,343.14,261.41
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,293.01,215.24
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,238.75,168.71
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,191.96,129.82
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,139.4,87.16
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,88.74,52.46
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,49.49,38.11
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,43.23,32.27
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,30.57,20.5
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,18.88,6.09
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,11.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.48,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,21.19,8.38
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,61.88,45.62
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,108.79,86.71
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,146.46,119.6
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,184.98,152.55
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,222.47,183.95
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,261.05,215.54
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,364.61,300.89
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,464.02,380.57
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,482.17,392.0
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,497.26,401.13
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,579.44,464.72
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,679.05,539.25
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,616.35,487.06
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,547.59,430.73
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,562.51,440.66
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,576.3,449.38
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,590.51,459.73
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,603.69,469.37
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,571.26,442.96
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,538.45,416.44
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,524.57,405.79
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,510.41,394.9
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,499.05,386.48
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,487.36,377.82
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,612.7,478.27
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,722.82,564.0
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,647.16,505.2
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,571.9,446.97
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,528.08,413.44
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,485.62,380.53
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,473.59,371.82
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,457.17,358.66
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,430.21,336.71
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,394.7,306.14
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,352.27,268.4
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,308.42,228.64
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,250.77,179.19
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,197.26,134.02
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,142.52,90.4
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,93.87,57.67
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,54.62,42.28
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,46.38,34.75
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,33.69,23.02
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,20.46,7.87
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,12.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,13.84,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,31.95,16.75
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,80.64,60.85
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,124.93,99.78
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,166.07,135.42
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,208.57,171.36
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,247.83,203.6
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,287.96,235.67
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,340.56,277.27
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,395.04,319.29
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,491.97,394.51
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,581.06,461.46
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,637.18,499.62
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,679.12,527.08
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,672.67,519.69
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,677.19,520.24
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,675.28,515.56
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,670.93,509.32
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,482.05,370.05
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,282.61,217.03
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,429.52,330.09
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,574.92,435.06
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,600.26,452.98
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,634.44,477.77
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,539.08,407.35
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,448.61,339.89
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,538.6,409.28
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,618.61,468.62
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,612.71,465.27
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,607.82,462.92
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,574.26,439.36
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,539.26,414.44
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,490.09,377.42
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,440.3,339.47
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,422.69,325.01
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,392.69,299.08
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,310.46,234.84
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,248.18,187.6
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,208.82,155.8
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,171.34,125.51
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,133.54,96.01
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,98.63,70.76
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,68.35,54.21
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,55.06,42.3
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,38.6,27.24
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,22.44,9.95
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,11.91,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,7.15,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,13.91,4.67
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,34.44,23.09
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,56.51,42.27
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,85.41,67.12
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,114.53,91.78
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,142.51,115.24
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,180.9,146.87
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,210.56,170.66
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,240.98,194.65
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,265.24,212.73
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,289.09,230.16
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,352.05,279.17
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,430.38,338.18
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,510.23,398.34
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,605.98,467.85
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,638.54,488.78
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,670.1,509.19
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,794.68,599.51
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,910.33,679.31
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,914.62,678.97
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,915.54,677.89
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,817.55,607.95
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,715.45,533.84
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,723.07,540.08
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,718.97,537.38
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,627.96,472.09
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,543.0,410.23
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,409.26,312.25
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,273.65,209.42
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,261.31,200.75
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,249.1,191.69
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,257.92,199.02
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,262.25,202.74
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,324.09,250.99
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,362.98,278.29
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,294.29,224.31
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,238.46,181.43
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,202.59,153.06
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,169.41,126.95
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,135.52,100.14
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,103.46,76.09
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,74.69,59.48
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,57.14,43.95
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,40.09,28.52
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,23.3,11.21
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,12.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,16.54,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,38.55,23.54
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,84.77,64.69
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,126.51,101.31
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,165.1,134.6
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,205.06,168.23
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,184.64,150.64
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,160.32,129.26
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,133.89,106.7
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,108.55,84.95
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,97.4,75.54
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,86.81,66.61
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,138.0,108.16
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,190.38,149.68
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,201.87,158.4
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,213.4,167.23
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,218.36,170.84
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,223.34,174.5
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,235.33,183.74
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,247.23,192.88
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,234.15,182.17
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,221.27,171.71
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,271.63,211.15
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,332.22,257.77
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,187.14,145.05
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,57.83,41.52
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,129.86,99.83
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,202.35,157.43
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,122.77,93.95
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,44.72,30.89
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,151.92,117.71
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,257.82,201.3
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,346.04,271.12
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,415.22,323.62
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,429.28,333.11
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,417.42,319.58
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,359.08,269.77
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,302.58,220.75
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,245.36,171.4
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,191.53,125.62
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,137.37,82.36
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,87.25,48.99
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,45.55,34.35
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,40.52,29.8
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,30.96,20.94
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,20.85,9.99
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,12.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
