Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,117.33,84.55
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,212.3,170.49
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,286.15,236.33
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,368.78,307.76
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,443.33,370.33
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,520.16,432.51
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,495.23,410.33
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,449.37,371.01
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,604.03,493.93
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,766.87,614.23
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,814.17,646.13
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,855.19,673.91
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,895.77,700.59
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,934.06,725.38
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,961.54,743.84
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,985.84,760.19
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,1004.06,770.89
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,1018.76,779.26
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,920.64,709.6
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,807.09,622.25
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,731.77,565.06
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,655.99,506.51
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,834.0,645.84
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,970.15,743.97
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,947.49,725.94
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,914.9,702.0
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,881.59,678.99
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,845.58,653.99
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,803.9,624.8
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,760.35,593.43
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,712.65,558.57
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,663.59,521.89
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,609.73,479.83
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,555.69,436.65
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,498.62,390.63
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,442.18,343.82
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,383.1,293.19
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,325.68,242.97
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,267.15,192.22
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,212.3,145.11
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,157.49,100.37
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,106.83,64.91
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,60.84,48.1
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,52.17,40.37
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,42.25,31.19
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,31.89,21.26
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,16.09,1.96
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,49.02,32.65
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,95.97,74.1
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,141.42,113.65
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,189.33,154.75
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,236.58,194.61
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,297.55,244.54
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,349.51,285.8
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,403.1,327.3
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,323.84,260.98
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,235.38,186.57
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,254.81,201.59
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,274.18,216.16
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,340.07,267.62
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,406.92,318.64
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,337.46,263.72
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,256.75,199.89
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,335.66,260.71
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,402.87,310.81
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,553.66,425.72
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,702.32,534.3
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,701.26,532.61
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,698.77,530.98
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,697.93,530.62
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,695.49,529.16
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,718.97,547.53
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,745.59,567.54
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,718.14,547.7
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,689.6,527.28
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,661.85,507.87
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,632.4,486.93
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,582.8,450.0
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,539.05,416.99
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,497.81,385.86
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,456.64,354.2
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,404.12,313.76
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,355.12,275.52
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,329.38,253.13
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,294.07,221.38
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,246.22,180.55
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,198.55,139.89
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,154.16,105.21
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,119.0,81.72
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,79.16,63.93
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,64.65,51.3
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,49.63,37.73
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,34.07,23.34
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,17.54,3.93
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.93,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,111.09,83.23
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,210.56,171.53
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,282.4,235.87
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,362.24,305.44
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,430.14,363.14
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,506.2,425.42
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,569.36,474.93
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,633.95,523.9
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,503.62,415.07
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,358.27,291.84
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,399.47,323.75
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,440.99,354.59
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,439.64,350.8
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,422.6,335.34
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,440.58,347.31
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,458.04,358.53
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,394.54,308.09
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,318.11,247.81
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,532.91,414.13
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,732.34,557.84
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,725.09,549.74
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,716.39,542.58
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,652.3,495.17
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,600.64,456.43
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,580.1,441.3
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,559.38,425.82
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,523.71,399.64
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,488.99,374.11
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,453.39,348.15
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,424.87,327.17
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,368.54,285.49
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,315.21,245.57
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,256.16,200.47
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,199.29,156.3
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,159.52,125.37
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,120.52,94.42
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,90.25,69.89
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,59.55,44.61
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,58.14,43.71
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,56.73,42.77
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,48.33,35.76
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,39.93,28.68
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,32.02,23.21
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,24.11,16.06
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,16.68,9.21
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,9.26,2.36
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.62,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.7,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.48,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,9.72,2.78
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,12.97,5.65
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,16.68,8.88
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,20.41,12.05
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,51.6,38.81
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,83.34,65.58
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,87.52,68.68
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,91.75,71.84
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,72.19,55.29
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,53.07,39.15
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,125.41,99.03
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,201.05,159.78
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,214.66,170.12
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,228.27,180.6
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,223.27,176.32
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,218.36,172.21
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,226.89,178.75
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,235.34,185.17
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,241.73,189.64
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,248.03,194.03
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,238.12,186.34
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,228.29,178.75
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,228.14,178.78
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,227.94,178.76
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,226.24,177.59
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,224.49,176.41
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,188.87,148.26
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,153.89,120.4
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,130.93,102.24
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.21,84.06
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,97.45,75.42
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,86.73,66.76
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,71.75,54.51
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,56.79,42.19
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,57.23,42.72
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,57.69,43.25
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,66.07,50.58
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,74.39,57.9
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,64.2,49.41
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,53.92,40.76
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,43.2,33.34
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,32.49,23.66
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,23.65,15.48
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,14.83,7.25
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,33.29,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,93.67,30.23
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,178.69,136.86
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,271.7,220.01
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,209.9,173.27
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,120.67,97.73
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,150.5,123.13
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,180.92,148.36
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,306.57,254.2
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,445.24,366.66
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,632.52,515.34
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,816.24,649.23
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,856.64,675.67
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,901.88,706.26
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,941.75,731.48
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,979.01,754.66
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,1006.41,771.92
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1030.35,786.87
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,1047.16,797.03
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,1060.12,804.74
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,1066.14,807.53
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1068.13,807.85
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1062.71,802.15
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,1053.27,793.97
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1038.27,783.72
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,1019.39,770.99
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,993.66,753.69
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,964.41,734.04
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,930.29,710.49
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,892.99,684.73
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,850.37,655.63
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,805.17,624.49
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,755.6,590.84
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,704.04,552.84
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,648.49,509.71
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,591.76,464.51
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,531.68,416.04
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,469.41,364.31
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,406.38,309.87
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,344.4,254.96
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,280.92,198.67
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,219.99,145.01
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,159.63,95.27
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,103.71,56.49
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,46.81,36.31
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,40.06,30.33
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,34.27,24.89
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,28.19,18.91
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,13.74,3.89
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,41.02,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,113.1,52.93
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,198.15,156.56
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,291.79,241.27
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,368.53,310.56
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,452.46,383.67
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,522.3,442.03
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,595.02,500.45
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,658.17,548.93
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,718.61,592.4
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,772.33,629.66
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,824.8,665.16
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,870.63,695.77
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,914.38,724.4
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,950.5,746.21
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,983.63,765.71
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,1000.84,773.57
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,1023.02,784.96
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,1038.24,791.5
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,1049.73,795.6
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,1054.87,797.03
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1056.14,796.05
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,1051.52,789.86
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,1043.03,781.32
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,1027.33,769.65
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1007.93,755.74
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,984.19,738.32
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,956.86,718.69
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,922.44,695.15
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,885.0,669.63
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,843.73,641.45
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,799.8,611.34
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,751.12,577.36
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,700.52,539.77
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,645.65,498.67
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,588.95,455.07
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,528.6,407.4
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,468.22,358.16
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,406.15,306.09
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,345.11,253.39
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,282.31,198.97
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,222.18,146.97
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,158.97,95.3
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,103.61,56.9
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,51.08,40.03
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,43.29,33.12
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,37.21,27.45
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,30.83,21.21
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,19.65,8.57
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,39.17,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,108.73,60.22
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,192.9,153.46
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,286.09,237.17
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,362.0,304.48
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,444.97,374.93
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,516.01,432.76
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,590.52,490.72
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,652.86,537.94
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,712.45,580.42
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,767.93,618.05
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,822.53,654.18
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,867.38,683.13
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,910.1,710.24
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,944.58,731.28
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,976.04,750.16
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,993.19,760.17
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,1015.25,773.75
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,1028.23,780.22
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,1037.39,784.32
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,1041.39,786.13
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,1041.6,785.61
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,1033.84,778.94
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,1022.36,769.99
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,1006.5,759.69
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,987.08,747.1
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,959.99,727.96
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,929.89,706.84
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,896.0,684.09
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,863.9,662.53
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,818.54,631.77
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,771.78,599.7
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,723.14,565.02
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,673.15,528.43
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,617.49,485.47
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,561.03,440.92
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,498.86,391.72
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,436.56,340.76
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,363.88,280.88
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,303.7,231.68
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,255.47,190.93
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,211.58,154.32
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,163.92,115.49
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,119.62,82.84
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,76.19,62.4
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,57.71,46.08
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,46.85,36.1
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,35.49,25.38
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,22.34,11.1
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,9.05,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,17.64,6.31
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,48.54,34.83
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,78.12,60.85
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,112.44,90.81
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,147.76,121.2
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,182.9,150.91
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,219.31,181.07
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,214.24,175.44
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,206.93,167.79
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,234.82,189.85
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,262.91,211.7
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,350.72,282.47
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,454.88,364.01
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,537.7,428.33
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,637.24,503.71
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,560.44,441.07
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,479.75,375.53
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,535.99,417.63
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,577.62,448.0
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,682.32,527.85
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,772.13,595.08
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,569.61,440.96
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,371.16,285.77
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,352.66,271.88
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,325.14,250.7
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,369.76,285.1
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,403.87,311.13
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,414.42,319.25
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,423.88,326.57
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,379.9,293.03
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,337.55,260.69
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,327.84,253.92
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,317.83,246.9
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,400.06,312.4
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,463.85,360.85
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,369.01,287.41
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,289.4,226.11
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,211.52,165.49
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,141.81,110.86
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,124.72,97.64
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,107.78,84.25
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,93.12,72.41
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,78.57,60.48
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,64.15,51.04
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,49.95,38.54
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,36.7,26.58
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,23.2,14.33
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,12.98,4.16
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.86,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.24,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,10.19,1.5
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,23.2,13.36
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,36.23,24.63
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,52.22,38.35
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,68.47,52.14
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,86.27,67.01
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,104.01,81.62
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,98.77,76.99
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,94.13,72.89
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,299.78,244.31
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,516.17,415.72
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,370.09,296.67
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,206.68,161.91
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,416.81,330.67
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,623.77,488.9
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,646.89,504.57
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,669.12,520.12
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,683.85,528.84
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,697.08,536.46
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,412.55,321.8
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,132.77,100.2
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,134.16,101.49
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,135.52,102.52
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,458.72,358.2
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,752.67,576.01
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,670.33,512.36
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,583.36,446.53
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,447.68,344.9
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,320.38,246.92
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,341.51,263.81
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,355.85,275.13
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,315.08,243.81
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,274.19,212.36
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,250.14,193.94
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,226.62,175.86
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,204.29,158.96
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,182.55,142.38
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,174.54,136.35
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,166.23,130.0
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,145.54,113.81
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,125.68,98.24
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,109.08,84.97
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,92.62,71.62
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,75.54,60.53
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,59.05,46.15
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,44.08,32.76
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,28.79,18.98
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,16.7,7.15
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,13.91,4.76
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,27.39,17.32
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,41.14,29.43
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,58.55,44.61
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,75.85,59.48
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,102.16,81.77
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,128.54,103.77
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,99.76,79.24
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,73.55,56.9
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,196.42,159.87
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,322.8,261.42
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,608.04,492.01
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,877.28,690.15
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,766.54,603.93
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,627.92,493.52
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,576.83,453.2
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,536.73,419.95
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,802.12,626.82
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,1035.49,790.69
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,1041.81,793.29
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,1044.35,795.88
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,1043.12,794.95
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1037.97,791.39
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1023.04,782.24
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1004.36,770.56
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,982.5,756.63
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,956.86,739.96
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,922.84,716.92
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,885.71,691.51
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,765.48,603.29
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,649.71,511.83
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,688.44,547.02
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,701.71,561.0
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,646.96,517.22
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,590.87,471.46
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,531.47,422.33
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,471.74,371.38
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,410.09,316.79
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,345.7,258.82
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,282.77,201.94
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,222.02,147.39
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,161.41,96.43
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,104.83,56.18
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,51.47,40.56
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,38.62,29.07
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,34.08,24.81
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,29.35,20.14
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,20.11,10.44
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,12.39,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,61.26,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,166.22,121.11
