Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,246.05,201.71
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,339.22,287.1
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,414.47,356.11
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,495.68,427.78
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,561.66,483.81
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,633.4,542.31
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,695.23,588.57
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,757.12,633.11
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,810.65,670.25
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,862.91,705.6
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,899.89,728.65
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,941.32,754.63
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,976.3,775.47
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,1008.23,793.89
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,1032.45,806.71
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,1053.09,817.01
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,1066.98,822.67
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,1076.97,825.78
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,1080.48,824.05
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,1079.97,819.76
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,1073.46,812.86
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1062.97,803.55
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1046.09,791.65
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1025.39,777.4
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,1000.34,758.95
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,971.65,738.2
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,936.09,714.24
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,897.41,688.12
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,854.61,658.31
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,809.18,626.51
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,759.1,591.9
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,707.05,553.53
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,651.17,510.18
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,594.17,464.84
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,534.62,416.84
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,474.77,367.06
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,412.04,313.56
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,347.19,257.04
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,283.71,201.06
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,222.61,147.26
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,162.65,97.39
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,107.0,58.1
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,49.85,32.0
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,40.12,30.59
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,35.23,26.08
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,30.12,21.1
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,20.92,11.5
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,74.98,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,170.61,125.29
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,247.64,200.16
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,337.19,280.24
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,409.8,344.78
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,485.32,409.31
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,554.27,465.23
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,625.62,520.71
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,686.11,564.43
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,746.66,606.99
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,799.01,642.44
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,843.35,671.39
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,886.82,699.98
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,927.96,726.73
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,962.34,748.49
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,993.65,768.04
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,1017.64,781.57
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,1038.1,792.7
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,1051.91,799.83
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,1061.87,804.49
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,1066.36,806.71
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1066.89,806.42
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1059.94,800.16
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1049.06,791.43
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1032.34,779.99
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1011.87,766.13
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,985.84,748.95
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,956.34,729.37
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,921.8,705.86
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,884.19,680.13
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,840.68,649.08
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,794.81,616.21
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,745.38,582.58
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,694.1,544.99
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,638.17,501.38
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,581.73,456.28
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,522.88,407.93
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,461.74,356.57
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,399.15,302.88
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,338.85,250.03
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,277.82,196.52
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,219.49,145.63
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,158.48,96.21
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,107.23,60.9
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,58.34,38.97
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,48.22,37.05
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,42.42,31.73
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,35.25,24.95
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,22.97,12.95
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.2,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,74.5,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,165.19,125.7
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,246.25,203.88
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,340.46,290.23
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,415.59,359.32
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,496.55,431.14
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,565.44,489.79
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,636.63,548.23
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,695.71,594.56
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,758.54,642.06
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,811.62,679.65
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,863.16,715.27
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,908.67,745.24
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,951.92,772.95
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,987.16,794.28
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,1010.85,807.01
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,1036.33,822.5
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,1058.33,835.53
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,1073.23,842.43
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1084.31,846.76
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,1088.94,848.26
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,1089.61,847.22
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,1083.33,840.02
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1073.13,830.36
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1057.09,818.39
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1037.28,803.99
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1013.01,785.64
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,985.03,764.88
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,949.92,740.2
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,911.69,713.37
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,868.9,681.97
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,823.3,648.55
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,773.15,612.86
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,721.05,572.97
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,665.23,529.61
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,608.07,483.99
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,547.11,434.67
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,483.74,381.82
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,420.32,326.66
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,357.73,270.67
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,293.59,213.04
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,231.91,157.72
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,170.84,105.81
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,109.74,60.96
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,55.25,36.5
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,44.03,34.83
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,38.89,29.96
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,33.52,24.62
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,23.49,14.31
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,12.85,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,80.72,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,178.49,138.07
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,254.28,210.9
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,341.41,290.35
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,414.54,356.02
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,493.24,423.88
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,559.42,478.34
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,627.47,532.22
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,684.95,575.06
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,745.85,618.84
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,799.08,655.77
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,851.13,691.14
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,895.09,720.0
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,929.1,741.39
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,963.88,761.87
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,995.77,780.06
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,1020.28,794.43
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,1041.3,806.46
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,1053.91,813.27
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,1062.65,817.62
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,1066.3,819.71
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,1066.07,819.36
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,1057.31,811.86
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,1044.74,801.98
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,984.26,760.6
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,908.06,705.55
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,831.31,647.82
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,757.23,591.22
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,763.44,597.77
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,764.59,599.93
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,789.22,622.16
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,796.71,630.59
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,710.24,564.22
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,630.49,501.93
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,507.72,405.14
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,404.45,322.53
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,326.34,261.35
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,257.39,206.85
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,292.66,233.32
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,306.42,238.48
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,239.89,185.81
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,190.92,149.74
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,159.51,124.65
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,130.62,102.48
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,100.83,80.7
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,80.99,67.89
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,65.65,53.8
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,46.62,36.07
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,29.28,19.17
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,52.61,8.26
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,122.87,92.25
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,210.51,169.91
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,321.15,266.94
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,394.0,331.79
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,472.81,399.73
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,449.15,379.73
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,402.3,339.16
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,575.34,482.59
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,747.94,615.94
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,801.47,652.3
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,847.11,682.59
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,890.24,711.88
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,931.06,739.14
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,964.41,759.73
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,994.74,778.06
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,1017.97,793.28
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,1037.66,806.14
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,786.77,621.6
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,476.18,374.06
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,626.49,493.53
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,774.25,606.12
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,761.26,594.5
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,746.85,582.64
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,661.48,517.3
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,588.7,460.5
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,789.9,624.16
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,947.12,743.27
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,913.38,718.66
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,876.72,692.76
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,791.11,628.2
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,705.82,559.22
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,657.48,522.33
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,608.97,484.64
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,581.15,463.43
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,544.73,434.36
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,508.06,404.07
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,465.23,366.9
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,404.88,313.93
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,343.13,258.97
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,272.39,199.46
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,214.47,152.31
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,167.3,113.59
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,125.21,83.5
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,80.41,58.85
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,63.69,51.3
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,50.18,39.08
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,36.85,26.81
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,26.03,16.2
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,14.21,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,88.47,31.65
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,191.8,148.82
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,269.91,221.15
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,359.63,301.04
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,432.84,366.14
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,511.29,433.29
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,577.4,487.64
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,648.79,544.0
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,709.62,587.73
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,770.37,630.15
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,823.39,665.67
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,868.34,694.53
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,911.66,723.04
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,952.56,749.45
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,987.17,770.23
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1018.75,788.77
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,1042.31,803.2
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,1062.23,815.28
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,1076.28,822.51
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,1086.44,827.29
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,1089.68,829.11
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1088.88,828.45
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1081.97,822.34
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1071.06,813.74
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,831.74,645.22
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,568.56,441.76
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,522.83,408.01
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,487.34,380.44
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,503.15,393.48
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,522.18,408.57
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,634.37,499.35
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,727.12,572.23
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,533.52,423.34
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,365.02,289.57
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,293.95,234.33
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,226.8,180.98
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,180.8,144.21
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,135.93,107.88
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,100.78,79.12
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,65.17,49.57
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,113.13,89.86
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,155.72,125.29
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,135.05,108.61
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,115.02,92.48
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,73.06,54.25
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,44.37,34.7
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,38.85,29.59
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,33.04,23.96
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,24.01,14.97
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.44,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,33.63,12.75
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,72.34,54.88
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,113.74,92.89
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,157.35,132.54
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,198.44,169.78
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,241.66,208.26
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,279.16,240.35
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,316.43,271.5
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,544.69,469.66
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,782.34,663.61
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,837.22,704.35
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,884.17,739.17
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,861.58,719.09
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,815.39,681.06
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,927.62,766.5
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,1040.29,849.5
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,1064.55,865.19
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,1085.12,878.63
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,1098.37,885.13
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,1107.61,888.82
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,1110.74,889.88
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,1109.76,888.15
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,842.17,684.22
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,534.7,431.16
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,647.69,523.71
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,753.61,607.41
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,892.7,722.41
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,995.36,799.36
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,959.86,772.69
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,921.17,744.38
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,877.58,712.32
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,831.39,678.13
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,780.68,640.05
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,727.94,598.07
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,671.45,551.81
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,613.82,503.46
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,552.94,451.95
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,491.7,398.51
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,425.01,338.46
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,361.91,280.04
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,297.87,220.64
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,236.08,163.58
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,174.65,110.19
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,113.7,64.43
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,58.83,38.25
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,45.15,36.13
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,40.52,31.73
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,35.69,26.9
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,26.26,17.44
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.26,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,99.55,55.62
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,213.8,171.16
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,288.44,241.37
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,372.84,317.83
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,444.33,380.28
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,517.81,441.34
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,583.18,492.66
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,649.92,542.4
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,708.98,581.35
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,767.8,618.0
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,817.21,646.79
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,864.8,673.13
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,900.41,692.46
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,940.53,714.6
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,970.44,729.52
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,996.97,742.24
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,1020.06,757.54
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,1039.67,770.91
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,1049.17,777.96
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,1054.69,782.65
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,1057.45,785.9
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,1056.44,786.82
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,1046.42,781.6
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,1032.74,773.97
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,1016.26,764.1
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,996.3,751.98
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,970.24,735.21
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,941.06,716.27
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,833.32,642.36
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,722.66,560.06
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,705.22,548.79
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,684.16,533.72
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,669.59,525.0
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,646.58,509.29
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,615.27,486.27
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,577.39,456.97
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,519.97,410.53
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,460.29,361.08
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,400.56,310.11
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,342.02,258.75
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,274.81,200.95
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,213.59,148.49
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,165.79,109.61
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,124.77,81.41
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,75.81,53.97
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,55.86,45.28
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,48.64,38.61
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,39.63,30.05
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,28.33,19.01
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,16.55,0.71
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,10.01,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,16.71,5.9
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,34.74,23.92
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,59.96,46.42
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,85.27,68.89
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,119.69,98.99
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,150.08,125.12
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,196.23,164.4
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,244.45,204.64
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,252.45,209.77
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,258.87,213.47
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,243.68,199.49
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,217.34,176.47
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,393.43,321.14
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,552.74,446.27
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,536.23,429.02
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,516.69,410.34
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,456.78,362.02
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,409.51,323.13
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,726.66,574.93
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,1005.16,777.63
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,1010.38,777.56
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,1012.13,777.1
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,1010.09,774.16
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,1004.38,768.85
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,814.33,629.46
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,611.33,471.42
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,782.92,607.32
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,919.51,708.27
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,826.18,639.09
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,734.55,568.3
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,681.43,528.64
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,628.33,488.45
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,593.31,462.65
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,557.5,435.79
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,531.85,416.98
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,499.7,392.31
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,471.78,369.62
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,434.38,337.75
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,376.55,288.97
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,321.41,241.67
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,264.54,194.26
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,216.06,154.71
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,171.85,119.76
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,137.33,96.04
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,97.24,72.64
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,78.71,64.12
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,64.24,51.12
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,49.21,37.37
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,33.25,22.52
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,17.55,2.37
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,9.53,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,22.72,10.49
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,42.44,29.63
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,76.88,59.56
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,109.38,87.9
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,142.76,116.69
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,177.5,146.17
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,166.65,136.07
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,145.81,117.39
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,130.85,104.55
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,116.66,92.35
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,125.73,99.35
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,134.82,106.27
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,218.17,173.96
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,317.27,251.92
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,203.83,161.2
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,91.57,69.91
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,100.69,77.36
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,109.81,84.63
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,112.21,86.28
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,114.61,87.94
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,172.48,134.4
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,230.71,180.32
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,177.91,138.34
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,125.94,96.76
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,160.66,124.75
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,195.19,152.25
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,219.0,170.72
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,242.52,188.86
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,353.24,275.32
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,455.41,352.74
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,471.05,365.0
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,486.92,377.67
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,266.05,208.83
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,50.35,35.73
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,108.56,83.44
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,165.63,129.55
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,334.36,265.13
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,461.14,357.66
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,289.86,223.93
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,175.01,137.89
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,217.1,161.47
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,228.34,153.6
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,166.71,101.52
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,111.27,60.83
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,59.23,36.3
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,44.65,34.42
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,39.61,29.9
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,34.29,24.89
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,25.82,16.68
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.85,3.41
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,34.36,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,124.31,84.45
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,212.47,169.88
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,287.22,238.85
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,371.61,314.57
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,442.7,377.16
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,518.46,441.36
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,584.53,494.89
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,649.71,545.86
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,708.79,588.87
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,767.72,630.7
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,819.78,666.73
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,870.44,701.12
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,913.45,728.73
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,946.44,749.19
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,976.96,766.68
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,1004.14,781.57
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,1027.96,792.75
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,1048.34,801.18
