Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,1059.33,802.92
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,1066.46,801.88
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,1070.05,802.87
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,1069.81,801.52
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,1062.3,794.08
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1051.02,784.41
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1035.05,773.3
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1015.47,759.97
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,987.93,740.09
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,957.3,718.33
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,889.16,671.57
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,821.42,622.77
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,763.65,581.24
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,707.72,540.4
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,655.49,502.6
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,603.91,464.65
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,550.97,424.95
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,500.08,386.14
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,478.11,369.3
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,442.83,340.03
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,382.65,290.66
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,325.6,242.81
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,259.35,191.26
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,214.37,158.92
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,175.48,128.17
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,140.33,102.57
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,103.02,78.74
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,81.97,67.69
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,66.95,54.28
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,51.34,39.98
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,36.55,26.01
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,19.21,5.8
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,36.87,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,124.02,87.0
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,206.44,165.35
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,279.15,231.86
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,361.1,304.81
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,431.33,365.79
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,506.18,428.24
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,570.98,479.47
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,637.61,530.13
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,692.84,569.92
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,751.35,610.97
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,802.45,645.6
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,852.16,678.63
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,894.45,705.45
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,934.46,730.33
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,967.69,750.19
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,989.48,762.06
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,1013.3,776.86
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,1033.77,789.39
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,1047.21,795.79
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,1057.0,799.9
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,1060.52,799.46
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,1060.27,796.71
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,1053.75,790.5
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,1043.5,782.03
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,1027.1,770.62
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,1007.15,756.99
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,982.64,740.9
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,954.72,722.56
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,920.69,700.04
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,883.77,675.48
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,842.33,646.39
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,798.41,615.46
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,750.21,582.19
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,700.24,545.15
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,646.15,504.13
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,589.89,460.34
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,531.43,414.15
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,472.95,366.33
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,412.01,314.53
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,352.03,262.1
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,291.27,208.66
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,232.92,157.35
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,170.46,105.09
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,115.8,65.2
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,64.22,40.15
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,48.46,37.98
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,43.17,33.23
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,37.59,27.98
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,28.33,19.07
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.51,6.31
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,97.59,70.05
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,175.13,141.52
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,235.71,197.35
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,302.95,257.82
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,367.42,314.69
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,443.3,379.26
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,545.13,462.81
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,655.79,550.3
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,711.32,590.42
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,769.86,632.21
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,820.85,667.48
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,870.34,701.11
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,913.3,728.97
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,953.91,754.8
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,978.23,769.08
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,1007.25,786.78
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,981.95,765.66
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,933.2,728.1
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,1010.4,780.88
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,1070.45,819.33
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,1073.42,819.41
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1072.57,817.5
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1064.92,810.01
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1053.51,800.19
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,986.83,753.9
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,904.42,692.92
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,873.36,669.63
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,840.91,644.94
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,876.03,674.75
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,889.55,683.99
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,847.11,653.18
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,802.29,621.05
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,727.26,566.07
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,655.96,511.51
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,580.23,453.46
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,511.11,399.61
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,478.92,374.66
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,438.71,341.53
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,387.96,297.86
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,332.53,248.65
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,272.17,197.03
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,218.75,151.84
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,171.41,113.36
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,129.55,84.0
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,82.86,58.13
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,62.99,50.93
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,53.7,42.66
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,43.94,33.66
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,32.05,22.37
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.62,7.78
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.96,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,127.14,93.31
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,238.54,192.35
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,314.01,261.27
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,398.41,336.07
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,469.6,397.51
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,545.0,459.94
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,578.84,486.4
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,613.49,512.08
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,655.8,541.81
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,691.78,565.97
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,746.44,603.94
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,800.64,640.58
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,885.83,698.31
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,969.2,752.65
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,1000.93,770.13
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,1029.49,785.78
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,1051.68,797.05
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,1070.27,805.95
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,1082.63,811.39
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,1091.14,814.47
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,1093.19,815.02
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1091.3,813.21
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1083.43,806.18
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1071.68,796.82
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,1054.65,785.68
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1033.9,772.21
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,1007.19,753.47
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,977.07,732.56
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,942.38,709.5
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,904.66,684.36
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,861.23,655.62
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,815.36,624.94
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,765.39,590.7
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,713.62,552.72
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,658.3,511.17
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,601.91,467.59
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,542.52,420.19
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,482.98,371.2
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,418.09,316.7
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,356.85,263.56
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,294.6,209.17
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,234.66,156.73
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,175.4,107.25
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,115.95,63.61
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,62.67,37.49
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,44.95,34.7
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,40.79,31.01
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,36.42,26.89
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,28.07,18.89
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.23,8.09
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,22.25,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,62.28,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,140.23,103.74
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,223.87,179.81
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,297.76,245.89
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,380.58,317.65
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,450.14,376.37
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,523.97,436.1
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,589.98,486.45
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,654.9,533.77
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,713.33,573.84
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,771.53,612.66
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,821.77,644.16
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,870.5,673.96
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,912.83,700.06
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,952.79,724.29
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,974.88,736.35
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,1001.46,751.61
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,1024.22,764.26
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,1043.58,774.75
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,1055.86,780.74
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,1064.47,784.52
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,1067.3,785.58
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,1066.35,784.42
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,1059.13,777.91
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1048.19,769.22
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,1031.62,758.53
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,1011.5,745.66
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,985.54,729.06
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,956.29,710.33
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,922.69,688.69
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,886.2,665.02
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,844.06,636.16
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,799.59,605.57
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,751.57,572.76
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,701.8,536.43
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,647.78,496.44
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,591.75,453.85
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,533.2,408.62
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,474.66,361.8
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,414.39,311.5
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,355.15,260.67
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,294.32,208.24
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,231.98,154.72
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,174.01,106.77
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,119.92,67.58
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,68.34,42.12
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,50.5,39.32
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,45.32,34.7
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,39.86,29.58
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,30.71,20.95
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.01,9.74
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,24.94,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,71.09,6.34
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,146.93,108.09
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,230.35,182.21
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,301.03,244.21
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,379.78,310.78
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,448.51,367.41
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,521.39,424.73
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,584.77,472.46
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,649.51,519.25
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,703.65,553.54
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,760.63,588.53
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,809.74,616.66
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,857.26,642.72
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,898.94,666.01
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,938.32,687.36
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,965.08,699.81
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,997.02,715.52
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,1019.34,725.83
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,1038.25,734.01
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,1050.62,736.71
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,1059.29,737.22
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,1062.18,736.99
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,1061.27,734.7
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,1054.09,727.47
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1043.18,718.29
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1026.61,708.54
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1006.48,696.83
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,981.4,682.03
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,952.98,665.21
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,918.84,645.1
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,881.83,623.14
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,839.68,598.65
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,795.2,572.3
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,746.75,542.12
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,696.59,508.24
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,642.68,471.37
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,587.84,432.49
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,528.46,388.17
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,470.35,343.31
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,409.87,295.59
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,350.46,247.19
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,290.35,197.24
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,232.58,149.14
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,171.12,100.45
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,117.31,62.9
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,65.72,38.11
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,47.05,35.03
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,42.59,31.18
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,37.89,26.9
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,29.17,18.98
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,19.93,8.98
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,24.59,2.94
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,114.34,84.54
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,203.66,161.51
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,269.83,219.71
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,343.39,282.52
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,405.57,334.46
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,468.82,385.36
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,456.65,373.15
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,424.16,344.4
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,533.39,428.59
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,646.36,511.1
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,667.08,520.57
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,688.54,530.75
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,729.21,556.32
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,768.53,580.25
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,777.91,582.4
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,783.15,582.0
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,846.34,625.16
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,909.0,666.66
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,976.78,710.2
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,1032.45,742.87
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,1034.79,742.49
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,1033.56,740.57
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,941.59,679.23
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,840.49,606.82
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,843.06,609.63
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,843.0,609.79
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,835.31,604.44
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,824.86,597.31
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,811.58,589.65
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,794.53,579.36
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,759.68,556.45
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,722.71,531.86
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,631.18,467.36
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,548.47,408.16
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,517.01,386.16
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,483.55,361.81
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,446.96,335.03
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,408.05,305.59
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,367.69,273.27
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,323.35,236.36
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,282.2,200.57
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,236.56,160.49
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,184.4,119.98
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,138.52,88.27
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,94.16,64.69
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,75.27,59.59
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,64.82,50.6
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,53.83,40.83
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,40.58,28.8
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.67,12.95
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.3,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.74,2.17
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,72.61,52.64
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,127.64,100.62
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,191.14,155.67
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,254.12,209.77
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,315.38,262.43
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,396.32,330.04
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,448.36,371.37
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,500.83,412.02
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,546.68,446.71
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,591.59,479.99
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,690.74,555.38
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,801.99,636.13
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,844.48,664.12
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,885.26,690.95
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,926.92,717.01
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,961.47,737.75
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,985.13,750.49
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,1005.68,761.11
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,1019.86,767.39
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,1030.65,771.47
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,1033.97,772.13
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,1033.72,770.59
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,1026.39,763.48
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,1015.56,754.27
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,999.34,742.67
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,979.8,729.02
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,955.08,711.07
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,927.28,691.21
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,893.63,668.41
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,857.44,643.9
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,815.9,616.0
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,772.55,586.44
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,699.47,532.25
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,631.71,481.41
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,606.1,463.58
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,569.76,436.4
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,514.14,392.77
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,458.92,348.34
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,401.65,301.22
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,346.13,254.4
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,289.11,206.3
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,235.0,160.59
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,181.77,117.41
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,133.12,82.38
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,85.91,57.44
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,66.29,52.8
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,58.27,45.86
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,49.85,38.26
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,36.95,26.37
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.46,12.72
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,9.05,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,17.72,4.24
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,61.57,44.44
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,112.47,88.75
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,160.49,130.57
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,211.93,174.66
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,273.3,226.34
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,333.7,276.2
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,405.79,333.64
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,495.42,402.56
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,485.83,391.81
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,480.04,383.89
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,603.0,478.86
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,724.02,568.67
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,687.75,535.4
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,629.23,487.08
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,665.84,512.44
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,701.72,536.36
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,633.3,482.75
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,574.71,436.18
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,576.46,436.12
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,577.34,435.15
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,644.94,484.94
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,722.75,540.4
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,759.03,566.86
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,792.93,591.74
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,796.41,594.93
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,804.21,601.17
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,783.29,585.65
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,760.91,569.32
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,717.2,538.07
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,679.33,510.71
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,602.23,454.52
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,528.09,399.83
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,514.41,390.8
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,498.52,379.65
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,453.67,346.32
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,411.0,314.41
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,372.91,286.19
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,336.15,258.55
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,328.28,251.3
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,307.87,232.67
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,271.11,199.78
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,226.74,159.25
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,181.47,123.2
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,141.21,94.58
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,98.07,69.19
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,75.65,60.48
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,64.52,50.81
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,55.25,42.47
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,40.61,29.18
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,25.48,14.38
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.43,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.94,0.05
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,11.11,3.73
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,16.21,8.17
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,21.32,12.57
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,26.91,17.33
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,32.49,22.03
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,63.73,48.2
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,96.06,74.77
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,133.19,105.07
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,170.82,135.31
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,184.17,145.37
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,197.63,155.46
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,177.37,138.79
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,157.49,122.51
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,309.96,243.96
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,459.53,358.31
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,439.37,341.25
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,418.65,324.49
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,383.87,296.93
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,337.23,260.42
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,306.09,236.43
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,275.34,212.62
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,356.83,275.07
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,428.52,328.68
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,281.7,217.14
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,136.18,103.59
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,428.64,334.35
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,707.09,537.48
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,546.4,418.02
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,395.83,304.34
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,304.61,235.72
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,214.5,166.14
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,287.46,223.63
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,354.99,275.49
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,316.17,245.7
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,278.9,217.29
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,243.47,190.46
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,207.67,163.01
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,182.98,143.82
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,159.01,125.06
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,161.98,127.6
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,163.28,128.61
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,143.68,113.12
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,124.67,98.12
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,105.08,82.73
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,87.15,71.5
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,69.41,55.83
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,51.46,39.72
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,35.29,25.04
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,18.56,9.32
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.53,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,33.86,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,95.03,53.91
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,164.02,124.4
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,242.13,193.7
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,310.65,254.57
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,386.36,319.79
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,452.79,375.57
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,522.86,432.36
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,585.0,480.41
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,648.82,528.06
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,701.38,564.82
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,756.56,602.79
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,805.03,635.09
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,852.15,665.92
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,891.31,690.15
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,928.12,712.44
