Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,951.73,725.66
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,980.31,742.33
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,893.69,680.03
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,765.63,581.6
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,767.41,580.91
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,767.17,578.05
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,647.69,489.74
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,528.47,400.09
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,644.98,487.8
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,756.33,568.27
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,534.82,406.79
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,313.75,239.25
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,546.25,417.72
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,744.4,560.45
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,490.34,374.48
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,238.47,181.62
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,473.47,366.03
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,679.57,517.91
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,688.6,527.49
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,680.68,525.0
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,628.02,484.98
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,574.81,443.77
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,519.4,399.67
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,464.2,354.5
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,343.65,261.58
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,264.68,203.72
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,175.25,134.98
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,90.73,69.28
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,122.76,82.28
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,127.48,75.07
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,78.79,49.43
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,57.84,45.42
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,52.17,40.45
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,46.16,34.95
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,35.24,24.9
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,24.99,14.62
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.64,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,35.8,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,101.74,62.23
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,169.44,130.18
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,248.12,200.0
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,317.64,261.77
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,394.39,327.74
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,461.85,383.92
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,532.97,440.84
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,594.89,487.82
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,658.12,533.96
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,711.55,569.07
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,767.82,604.79
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,816.61,634.08
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,863.89,661.18
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,905.07,683.55
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,943.95,703.22
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,975.43,716.54
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,995.43,721.86
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,1017.58,729.36
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,1036.38,734.5
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,1048.17,736.63
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1056.34,736.92
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,1058.82,737.64
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,1057.6,736.41
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,1050.19,731.4
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,1039.15,724.49
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,1022.09,715.52
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,1001.59,704.61
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,979.68,692.69
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,954.06,678.4
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,919.4,658.55
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,881.91,636.77
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,840.73,612.28
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,797.23,585.9
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,748.73,555.0
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,698.51,520.42
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,645.11,482.48
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,590.92,442.8
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,531.67,398.99
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,473.75,354.38
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,414.16,306.47
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,355.81,257.9
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,295.83,206.94
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,238.08,157.64
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,176.94,107.78
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,123.65,69.08
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,72.59,42.69
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,50.3,38.81
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,46.43,35.45
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,42.38,31.7
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,33.87,23.79
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,24.85,14.72
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,12.21,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,33.02,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,94.32,59.55
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,158.22,120.62
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,235.65,188.18
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,304.08,247.79
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,379.84,311.81
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,445.61,366.28
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,515.12,421.91
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,577.08,469.25
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,640.8,516.39
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,696.34,554.99
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,748.6,590.13
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,797.26,622.2
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,844.65,652.84
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,885.05,677.57
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,923.23,700.42
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,956.61,720.04
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,978.93,732.1
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,1000.31,744.66
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,1018.4,755.07
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,1030.61,760.6
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,1039.25,763.93
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,991.66,731.93
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,920.51,678.95
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,981.78,724.57
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,1020.54,748.31
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,937.62,692.66
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,840.64,620.96
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,809.94,600.77
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,778.14,579.18
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,732.66,547.07
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,692.87,518.63
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,745.46,562.2
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,774.58,587.25
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,727.43,553.4
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,678.88,517.86
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,589.87,450.17
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,513.85,391.59
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,494.29,377.02
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,459.41,348.55
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,390.15,292.79
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,330.25,244.36
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,280.05,202.06
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,230.58,160.14
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,184.18,123.46
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,143.23,94.57
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,99.22,68.68
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,75.24,60.12
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,62.33,48.86
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.71,36.74
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.84,26.87
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,26.48,15.95
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,13.39,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,30.05,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,87.74,56.86
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,148.02,112.74
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,218.94,174.33
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,282.64,229.9
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,353.25,289.89
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,416.37,342.17
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,487.91,399.37
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,549.32,446.29
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,612.61,493.15
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,667.87,532.93
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,723.29,571.04
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,773.44,604.11
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,822.86,635.99
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,863.21,660.91
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,896.8,680.84
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,935.29,704.2
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,971.72,725.87
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,993.67,738.77
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,1003.32,743.64
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,1018.02,750.95
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1029.38,756.08
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,1031.78,757.34
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1030.62,756.45
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1025.31,751.53
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1016.41,744.42
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1000.63,734.03
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,981.46,721.54
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,954.55,704.29
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,924.81,685.15
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,891.59,663.33
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,855.72,639.62
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,754.4,567.85
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,657.87,494.97
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,677.83,513.79
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,678.14,516.71
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,625.21,476.82
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,571.85,435.88
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,516.26,392.79
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,460.87,348.5
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,403.63,301.01
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,344.31,250.92
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,286.65,201.84
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,231.54,154.86
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,177.4,110.51
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,127.36,74.02
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,79.62,48.59
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,57.29,44.19
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,52.5,40.08
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,46.36,34.58
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.62,25.74
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,26.45,15.99
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,17.31,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,39.47,23.59
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,85.62,63.68
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,131.29,102.93
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,187.49,150.54
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,243.43,197.38
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,352.85,286.65
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,474.04,382.16
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,536.68,428.89
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,600.91,475.66
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,654.93,514.1
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,709.1,551.23
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,672.2,518.89
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,615.09,472.16
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,705.02,536.38
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,786.78,592.11
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,870.82,648.38
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,946.61,695.04
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,968.86,707.54
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,988.04,718.68
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,1002.28,725.33
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,1013.23,730.0
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,1015.87,731.61
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,1015.01,731.21
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,870.33,634.37
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,704.96,515.46
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,759.75,556.85
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,807.18,591.05
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,773.08,566.84
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,744.55,546.79
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,803.62,593.85
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,840.79,622.4
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,801.53,596.47
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,760.0,569.34
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,598.67,450.59
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,460.17,345.34
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,527.76,400.1
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,564.54,428.22
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,416.37,315.61
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,309.23,234.56
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,330.5,248.92
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,330.07,242.76
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,271.96,198.35
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,224.23,163.84
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,185.52,133.39
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,148.8,105.99
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,113.71,83.25
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,89.93,72.17
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,75.0,59.44
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,59.42,45.84
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,46.27,34.02
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,29.95,19.0
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,15.47,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,12.06,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,24.66,13.38
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,56.37,40.73
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,87.35,67.29
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,123.98,98.3
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,170.49,137.02
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,172.88,138.84
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,180.08,144.14
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,189.63,151.01
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,189.81,150.19
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,299.03,237.42
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,416.78,327.35
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,393.54,306.33
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,353.89,273.74
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,468.29,360.74
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,573.79,437.86
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,653.6,493.58
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,721.6,540.15
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,866.75,644.54
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,994.95,727.66
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,997.8,726.97
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,1006.52,731.49
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,1009.3,733.13
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,1008.63,732.73
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,1002.01,727.71
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,992.0,720.62
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,976.7,711.16
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,958.17,699.68
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,861.58,634.98
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,753.36,555.94
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,808.7,601.27
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,841.7,626.8
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,423.7,327.86
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,33.59,20.9
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,285.72,218.9
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,517.13,389.21
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,530.88,400.11
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,529.66,399.81
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,474.05,357.78
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,421.62,317.61
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,338.52,254.63
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,274.21,207.17
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,145.86,109.35
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,21.36,11.85
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,19.03,10.03
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,16.7,8.16
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.91,5.9
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,11.12,4.04
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,27.6,18.41
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.24,36.98
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.82,27.59
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.94,17.39
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,51.08,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,118.03,81.03
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,183.55,140.17
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,259.7,206.21
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,326.41,263.6
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,399.49,324.19
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,464.33,376.32
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,532.54,429.11
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,593.44,473.9
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,655.65,517.81
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,707.59,552.74
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,761.97,588.79
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,810.03,619.75
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,856.65,649.31
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,895.98,673.45
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,932.97,695.78
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,953.3,706.1
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,978.33,719.64
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,998.93,729.62
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,1016.26,737.49
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,1025.74,740.41
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,1031.64,741.21
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,1032.88,739.98
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,1030.59,736.66
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,1021.79,730.12
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,1009.55,721.63
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,992.97,710.56
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,973.14,697.59
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,948.3,680.21
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,920.47,661.1
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,887.17,641.75
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,851.3,620.45
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,810.13,595.73
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,769.43,570.78
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,722.4,539.29
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,673.99,505.31
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,621.38,467.56
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,568.62,428.51
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,513.88,386.28
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,459.38,343.05
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,399.86,295.06
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,344.46,248.94
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,272.51,195.26
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,227.48,165.55
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,186.64,127.8
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,135.76,84.06
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,92.28,59.87
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,68.99,54.01
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,60.43,46.75
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,51.42,38.84
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,40.31,28.95
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,28.68,18.19
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.47,0.22
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.66,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,21.35,11.29
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,40.74,28.4
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,60.22,45.36
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,83.51,65.26
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,107.18,85.17
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,132.1,105.96
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,157.49,126.8
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,98.34,77.3
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,43.69,31.19
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,57.7,42.8
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,71.72,54.28
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,124.31,97.15
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,178.41,140.21
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,218.11,171.47
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,258.2,202.61
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,226.94,177.5
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,196.16,152.9
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,194.57,151.5
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,193.01,150.1
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,179.79,139.2
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,166.64,128.44
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,263.29,203.96
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,371.67,286.01
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,247.23,190.71
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,136.44,104.06
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,108.86,82.27
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,81.47,60.36
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,116.2,88.09
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,150.78,115.31
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,147.71,112.86
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,144.66,110.51
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,192.72,148.48
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,239.95,185.3
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,200.02,154.27
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,160.71,123.62
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,190.24,147.21
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,218.79,169.79
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,205.39,159.84
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,192.2,150.08
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,169.44,132.39
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,147.3,115.11
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,133.43,104.5
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,119.63,93.81
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,86.92,67.17
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,53.0,39.1
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,44.6,32.24
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,36.21,26.65
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,28.76,20.01
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,21.32,13.29
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,14.36,6.95
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.4,0.62
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.7,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.11,3.67
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,16.68,8.55
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,23.18,14.17
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,29.69,19.71
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,49.26,36.28
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,68.87,52.67
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,48.34,35.17
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,27.87,17.81
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,73.1,55.41
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,119.89,93.55
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,117.22,90.83
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,114.66,88.33
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,202.75,158.67
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,293.12,228.51
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,348.79,270.17
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,392.48,302.23
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,487.66,373.21
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,596.58,451.42
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,490.51,371.41
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,397.45,300.62
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,308.77,234.15
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,215.61,163.16
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,382.86,289.37
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,542.65,403.31
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,478.04,355.71
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,414.96,309.81
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,348.27,261.34
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,278.71,209.86
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,470.04,354.68
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,643.48,478.92
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,633.3,472.21
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,620.28,464.51
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,465.48,351.52
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,325.05,246.02
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,464.83,356.72
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,567.86,433.18
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,499.56,379.66
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,442.05,334.59
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,383.21,287.89
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,331.8,246.79
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,285.46,207.95
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,236.93,166.68
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,187.46,127.55
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,143.39,95.52
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,103.69,71.66
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,79.62,63.6
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,72.82,57.86
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,60.37,46.94
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,46.69,34.68
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,32.54,21.69
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,16.75,3.46
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,52.91,7.87
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,118.45,82.97
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,178.48,135.77
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,251.98,198.87
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,315.59,253.16
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,385.01,310.5
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,447.11,360.08
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,512.43,410.32
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,423.45,337.88
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,282.1,222.59
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,353.98,278.81
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,418.37,327.31
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,525.35,407.17
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,626.65,480.06
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,764.55,580.55
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,890.59,664.94
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,922.74,682.35
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,952.44,698.94
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,973.87,711.21
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,992.16,721.56
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,1002.3,726.74
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,1008.97,729.86
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,1011.47,731.35
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,1010.51,730.78
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,908.6,663.23
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,792.12,579.11
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,782.74,575.41
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,777.8,573.7
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,848.04,627.29
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,902.43,664.99
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,795.15,589.33
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,691.6,512.16
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,732.17,547.08
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,751.86,565.72
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,706.35,533.18
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,659.67,499.56
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,527.47,400.13
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,422.39,319.87
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,241.05,184.28
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,68.04,49.24
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,190.86,146.02
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,295.26,223.98
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,275.56,203.75
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,237.87,167.23
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,137.79,96.18
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,73.43,54.99
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,62.79,46.57
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,52.06,39.84
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,41.34,30.5
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,30.63,21.04
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,21.79,13.17
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.97,5.24
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.48,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,13.45,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,27.28,16.25
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,49.26,35.31
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,71.18,54.22
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,98.39,77.25
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,132.42,105.61
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,122.44,97.06
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,117.25,92.24
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,120.35,94.47
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,123.67,96.84
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,184.82,146.51
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,258.28,204.82
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,397.11,314.62
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,530.92,416.28
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,480.25,373.42
