Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,411.66,318.01
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,423.19,325.29
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,434.25,331.82
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,367.94,280.75
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,291.53,222.02
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,443.02,335.62
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,596.41,444.3
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,631.95,468.3
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,666.36,492.04
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,854.72,630.85
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,1004.1,730.25
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,988.54,718.58
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,969.71,706.62
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,944.97,691.39
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,917.32,674.24
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,885.46,654.22
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,850.96,632.3
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,726.01,544.11
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,609.64,456.71
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,471.89,356.51
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,346.93,262.89
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,451.27,344.84
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,530.82,403.72
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,504.3,382.76
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,465.25,350.85
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,286.65,216.09
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,166.43,127.56
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,216.58,157.93
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,236.87,158.34
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,182.24,112.92
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,131.25,74.95
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,82.11,47.48
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,53.83,41.35
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,51.01,39.01
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,48.09,36.37
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,39.39,28.49
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,30.95,20.52
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.58,4.29
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,25.83,6.57
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,55.6,39.07
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,90.84,70.25
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,128.28,103.21
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,165.97,135.86
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,205.89,169.71
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,152.57,124.64
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,83.56,65.32
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,137.37,110.09
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,192.85,154.92
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,243.14,194.95
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,285.75,228.17
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,578.59,461.23
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,863.65,662.64
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,903.49,683.44
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,941.04,705.25
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,972.34,722.69
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,992.42,732.77
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,1013.99,747.54
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,1032.27,760.21
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,811.51,609.02
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,535.94,404.01
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,698.46,526.77
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,843.72,630.56
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,658.66,496.99
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,466.22,353.8
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,659.27,500.83
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,831.29,624.6
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,899.41,677.91
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,944.59,710.07
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,733.97,559.58
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,528.04,401.54
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,680.16,523.88
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,793.44,610.09
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,680.51,524.28
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,580.91,446.98
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,597.51,462.75
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,592.74,459.92
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,487.92,377.45
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,410.37,316.63
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,396.86,302.8
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,361.72,267.69
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,285.27,208.24
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,239.62,176.59
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,194.68,131.67
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,131.71,74.32
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,79.9,44.75
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,49.05,37.86
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,45.98,35.24
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,42.75,32.3
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,36.15,26.24
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,29.18,19.54
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.34,6.91
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.77,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.55,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,9.26,2.29
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.97,5.62
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,17.14,9.29
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,21.33,12.91
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,14.37,6.83
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.42,0.77
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.81,1.94
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.21,3.1
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,60.5,45.85
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,111.95,88.77
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,62.41,46.98
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.95,6.12
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,20.01,11.19
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,26.08,16.24
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,35.89,24.39
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,45.71,32.5
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,120.94,94.58
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,197.8,156.67
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,163.24,128.16
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,128.99,100.06
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,183.82,144.33
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,238.78,187.96
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,203.67,159.88
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,168.9,132.11
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,320.72,252.5
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,466.89,363.87
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,392.99,306.98
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,316.25,247.88
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,284.89,223.81
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,253.97,199.77
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,296.47,233.55
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,338.84,266.8
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,308.23,243.07
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,279.37,220.77
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,311.1,246.47
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,339.95,269.49
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,335.38,266.64
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,328.14,261.44
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,306.5,244.37
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,285.3,227.0
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,232.52,185.57
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,183.19,147.33
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,110.27,87.56
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,35.29,24.83
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,30.17,20.56
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,25.05,17.19
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,20.4,12.99
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,15.75,8.72
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,11.11,4.4
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.48,0.07
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.7,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.95,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,11.58,1.45
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,23.21,13.78
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,38.91,27.77
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,55.05,42.02
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,73.76,58.24
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,92.38,74.08
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,264.05,221.71
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,450.26,375.45
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,480.96,397.82
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,507.07,416.46
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,477.9,389.72
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,438.48,354.67
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,522.07,419.51
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,597.34,476.21
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,689.21,545.93
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,774.32,609.2
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,766.29,598.06
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,742.27,576.28
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,724.38,560.5
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,703.31,542.43
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,394.91,310.7
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,93.75,70.38
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,212.4,165.42
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,332.48,258.37
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,634.23,491.63
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,905.97,687.23
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,627.6,483.15
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,343.71,265.4
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,564.38,438.01
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,752.61,577.17
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,761.09,583.0
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,761.74,584.38
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,434.83,341.68
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,126.94,97.05
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,356.29,281.93
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,561.95,437.81
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,473.07,368.49
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,393.54,307.11
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,407.13,318.19
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,406.88,316.86
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,286.69,223.71
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,189.0,148.61
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,231.87,174.42
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,249.23,173.57
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,190.12,130.21
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,156.03,111.26
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,120.35,88.23
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,95.34,78.95
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,81.31,66.79
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,66.68,53.78
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,51.8,40.25
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,36.37,25.96
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,23.3,11.58
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,67.72,34.91
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,149.19,111.61
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,213.49,169.48
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,287.95,235.4
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,354.3,293.69
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,426.4,354.87
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,490.35,406.85
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,557.1,459.07
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,615.94,503.47
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,675.57,546.58
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,726.97,582.14
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,780.51,618.66
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,826.11,647.59
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,869.89,674.74
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,908.91,699.88
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,945.58,723.17
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,967.83,735.01
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,995.23,750.39
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,1015.26,762.5
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,1031.97,772.52
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,1038.38,774.7
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,1040.98,774.56
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,1041.45,774.65
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,1038.4,772.56
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,1029.52,765.26
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,1007.87,749.61
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,989.34,737.33
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,967.81,723.05
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,873.04,656.59
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,778.6,586.06
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,752.04,569.07
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,724.21,550.53
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,448.52,347.29
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,188.65,144.56
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,440.42,345.7
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,655.99,505.83
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,609.31,468.93
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,561.4,431.98
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,468.18,359.79
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,394.06,302.47
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,366.77,279.61
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,333.41,250.64
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,295.66,216.12
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,249.49,173.08
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,197.87,130.6
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,148.99,93.6
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,103.31,66.61
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,73.42,58.49
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,66.53,52.68
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,59.27,46.3
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,48.43,36.54
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,38.7,27.43
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,24.26,12.42
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,61.78,32.87
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,127.56,93.56
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,185.48,144.03
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,252.67,202.0
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,301.79,244.71
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,353.83,288.43
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,404.18,329.2
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,454.93,368.93
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,544.85,438.97
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,638.09,509.46
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,442.25,353.9
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,182.57,141.7
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,512.35,407.09
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,831.01,639.48
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,869.18,662.54
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,900.58,682.81
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,795.03,603.47
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,650.49,492.04
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,828.99,626.31
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,986.65,735.53
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,992.13,737.46
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,1000.78,742.82
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,679.01,515.34
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,320.56,242.31
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,623.16,471.88
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,896.43,662.73
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,892.27,657.92
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,885.54,653.42
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,613.08,460.26
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,343.43,258.32
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,618.42,471.94
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,845.9,635.17
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,807.27,606.99
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,766.62,578.87
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,650.52,491.66
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,550.51,415.21
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,522.55,395.47
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,492.31,373.17
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,423.53,321.29
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,365.69,277.6
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,370.99,279.09
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,353.59,258.96
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,299.15,213.25
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,247.42,169.79
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,192.76,129.43
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,158.1,108.3
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,112.11,75.73
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,75.48,59.75
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,67.56,53.13
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,59.2,45.85
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,48.37,36.2
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,37.02,25.83
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,24.29,12.71
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,54.28,30.39
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,103.75,76.53
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,155.81,121.84
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,214.79,172.76
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,280.95,228.27
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,347.75,282.72
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,398.56,322.58
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,449.95,361.14
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,433.56,344.61
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,416.55,327.32
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,477.48,372.17
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,541.09,416.85
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,566.31,430.9
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,589.02,443.4
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,598.45,447.71
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,592.22,441.77
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,564.54,420.44
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,533.75,396.98
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,541.87,402.96
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,536.46,399.24
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,551.73,409.53
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,566.42,419.17
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,598.89,442.45
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,618.43,456.74
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,606.81,448.25
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,594.65,439.58
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,542.4,402.27
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,500.08,371.71
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,514.25,382.16
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,527.18,391.29
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,549.46,407.85
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,564.16,418.95
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,507.62,378.39
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,452.53,338.8
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,512.24,384.73
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,559.25,419.51
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,493.11,369.93
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,434.74,326.45
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,439.38,331.19
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,429.24,322.87
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,342.47,257.63
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,275.46,208.68
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,233.98,177.66
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,193.1,147.15
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,172.57,131.1
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,151.38,114.59
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,127.18,96.92
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,105.82,85.58
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,88.72,71.23
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,71.23,56.19
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,55.87,42.65
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,37.92,26.64
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,22.56,11.69
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.67,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.72,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,22.8,10.58
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,41.24,28.15
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,71.77,54.11
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,101.31,79.25
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,132.9,105.63
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,165.96,132.67
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,249.35,200.43
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,342.82,274.15
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,403.52,319.9
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,467.67,367.29
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,517.81,403.29
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,568.63,439.18
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,697.56,534.14
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,831.0,626.07
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,868.5,648.7
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,899.02,667.4
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,928.1,685.53
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,948.78,698.06
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,813.74,602.51
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,649.25,481.73
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,836.26,619.58
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,998.56,729.12
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,934.06,681.43
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,858.75,625.16
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,815.59,594.42
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,779.98,568.15
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,875.78,639.89
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,951.21,692.7
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,931.57,678.97
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,908.52,663.93
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,876.93,644.08
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,842.94,622.53
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,803.71,596.74
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,762.57,569.06
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,717.69,538.59
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,671.57,506.47
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,599.46,452.61
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,537.01,405.22
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,468.89,353.6
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,412.0,310.13
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,384.31,287.05
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,345.44,252.88
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,280.97,204.04
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,237.52,173.53
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,187.02,137.63
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,150.0,113.47
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,119.4,85.11
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,78.9,62.42
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,71.09,55.94
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,62.85,48.82
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,51.35,38.64
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,40.98,29.15
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,25.87,14.47
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,18.1,7.54
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,31.93,20.61
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,51.97,37.83
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,71.79,54.7
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,94.91,74.06
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,118.58,93.54
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,114.55,89.77
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,110.49,85.88
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,158.54,124.68
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,207.99,163.73
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,258.1,202.87
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,300.28,235.24
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,314.02,244.41
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,327.3,253.23
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,533.73,412.98
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,737.32,561.8
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,707.39,536.17
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,684.34,516.66
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,704.07,529.79
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,722.43,541.66
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,748.97,560.13
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,774.24,577.61
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,752.45,560.2
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,718.97,535.23
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,718.96,534.96
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,717.69,533.64
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,725.4,538.84
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,723.09,537.2
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,656.79,489.45
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,598.95,447.42
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,597.56,447.31
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,594.5,445.65
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,525.77,395.53
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,459.71,347.05
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,478.58,362.32
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,491.79,372.69
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,485.44,367.97
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,472.2,357.81
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,443.85,336.3
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,412.4,311.81
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,368.22,277.38
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,325.35,243.5
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,281.76,209.09
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,239.98,175.9
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,202.06,145.76
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,165.96,118.42
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,125.39,87.18
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,74.48,59.08
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,66.57,52.39
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.22,45.05
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,48.57,36.45
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,38.46,27.2
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,27.03,15.69
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.65,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.34,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,78.8,49.02
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,145.08,106.83
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,204.19,157.83
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,272.32,215.63
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,337.44,269.88
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,405.45,324.62
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,281.11,226.29
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,120.68,93.61
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,153.31,119.9
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,186.57,145.78
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,178.21,138.17
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,169.78,130.69
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,206.54,158.87
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,243.76,186.73
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,275.83,210.44
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,320.09,242.82
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,333.2,251.26
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,346.13,259.69
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,316.77,237.26
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,299.9,224.22
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,525.99,388.15
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,741.08,529.65
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,779.78,551.69
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,816.86,574.29
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,922.75,644.64
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,998.48,687.24
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,982.6,678.75
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,963.55,669.74
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,936.05,655.47
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,906.09,639.5
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,874.37,622.1
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,844.28,605.37
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,805.17,582.43
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,764.03,557.73
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,718.9,528.87
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,672.37,497.5
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,622.66,462.83
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,572.24,426.43
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,519.11,387.1
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,466.12,346.48
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,410.87,302.37
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,352.98,255.1
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,296.6,208.39
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,242.68,163.3
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,187.82,126.45
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,161.39,115.56
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,133.02,96.93
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,104.59,84.21
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,89.6,71.73
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,74.15,58.52
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,58.26,44.6
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,41.95,30.06
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,26.66,15.57
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.72,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.86,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.72,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,19.96,9.31
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,35.04,23.15
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,56.9,41.88
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,78.75,60.51
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,103.51,81.34
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,129.13,102.62
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,70.22,53.58
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,15.77,7.65
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,52.54,38.32
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,89.74,68.68
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,107.13,82.55
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,124.55,96.34
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,127.3,98.25
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,130.08,100.22
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,175.57,136.37
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,221.61,172.35
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,450.36,350.5
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,676.41,515.0
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,747.55,565.19
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,830.73,623.19
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,873.15,649.73
