Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,913.65,674.86
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,830.4,612.91
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,755.43,556.84
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,773.12,568.63
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,788.82,578.23
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,796.05,583.76
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,800.73,587.61
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,802.03,587.31
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,795.8,582.1
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,738.38,542.18
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,686.57,505.96
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,748.71,556.31
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,784.98,585.0
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,740.03,554.66
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,693.34,521.42
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,583.78,439.49
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,496.16,372.94
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,498.74,375.86
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,479.39,359.13
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,422.31,312.59
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,366.33,265.85
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,309.56,217.99
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,250.43,168.03
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,195.87,122.78
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,144.78,83.94
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,94.93,53.97
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,57.31,44.14
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,53.01,40.59
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,48.41,36.6
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,42.55,31.38
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.26,24.66
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,24.15,13.93
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,14.12,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,39.57,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,102.79,67.05
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,171.87,128.54
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,236.01,184.8
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,309.28,247.43
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,372.98,300.76
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,441.47,355.48
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,503.44,403.41
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,567.79,451.2
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,624.6,491.29
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,684.34,531.01
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,736.33,568.48
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,787.56,604.76
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,834.03,635.93
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,872.4,660.99
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,908.82,685.47
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,942.78,708.23
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,973.12,727.54
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,1000.74,744.97
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,1019.75,757.4
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,1035.36,767.72
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,1045.45,773.36
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,1051.93,776.72
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,1052.21,776.94
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,1048.85,774.92
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,1039.4,768.97
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,1026.42,760.8
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,1009.99,750.31
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,990.21,737.63
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,962.68,718.69
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,932.36,697.85
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,899.55,675.92
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,864.09,652.09
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,822.02,623.5
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,778.37,593.6
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,733.01,562.66
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,686.1,528.38
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,542.58,417.3
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,429.61,328.46
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,298.31,229.52
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,176.29,135.38
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,101.18,76.22
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,24.18,14.14
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,148.99,109.91
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,248.18,179.94
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,207.54,142.47
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,159.17,101.01
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,112.56,72.06
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,76.44,61.39
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,67.52,53.8
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,58.08,45.53
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,49.21,37.6
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,39.92,29.03
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.92,16.5
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.38,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,16.25,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,45.33,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,109.59,74.44
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,180.53,139.18
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,245.24,198.07
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,318.81,263.85
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,382.68,320.53
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,451.03,379.18
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,513.77,431.03
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,578.8,482.92
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,635.32,526.37
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,689.21,565.98
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,741.88,602.52
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,793.83,637.74
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,838.36,666.86
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,880.92,694.13
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,919.31,719.03
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,955.36,742.04
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,898.89,699.41
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,821.01,637.05
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,941.55,725.58
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,1045.32,792.99
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,1058.03,798.62
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,1067.24,802.9
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,1069.84,803.94
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,1068.78,802.76
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,1062.59,797.29
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,1052.78,789.58
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,1036.5,779.16
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,1016.81,766.55
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,992.84,749.67
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,965.65,730.66
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,932.29,708.45
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,896.12,684.25
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,856.03,657.17
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,813.53,628.18
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,766.65,595.8
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,717.98,559.83
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,665.58,519.93
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,612.18,478.22
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,556.37,433.39
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,497.18,384.74
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,437.9,334.75
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,379.91,284.51
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,320.92,232.93
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,263.81,182.57
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,202.85,130.52
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,149.86,88.85
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,98.23,56.51
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,57.17,45.32
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,54.08,42.76
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,50.81,39.86
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,44.59,34.19
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,38.02,27.95
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.7,15.99
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.18,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,8.58,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,13.87,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,38.9,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,96.85,66.4
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,159.6,122.72
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,220.04,176.62
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,289.27,237.38
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,355.71,294.61
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,425.4,352.72
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,486.89,402.59
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,550.95,452.88
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,609.81,497.0
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,669.77,540.6
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,722.15,576.41
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,774.08,610.63
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,763.03,598.47
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,736.19,573.68
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,769.7,593.58
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,800.81,610.54
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,905.25,679.52
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,994.91,731.72
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,1014.94,738.08
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,1031.68,742.83
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,1041.98,743.12
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,1048.75,741.29
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,1049.92,741.33
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,1047.5,739.42
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,1039.02,733.88
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1027.07,726.42
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,1010.28,717.47
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,990.23,706.58
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,964.72,692.05
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,936.28,675.54
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,903.21,656.17
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,867.52,634.92
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,827.83,611.5
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,786.03,586.14
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,739.88,556.58
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,692.16,523.46
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,641.14,486.9
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,587.95,447.64
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,533.46,406.12
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,478.97,363.12
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,422.17,316.99
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,366.93,270.71
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,306.54,219.36
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,251.85,172.13
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,198.5,127.75
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,149.64,90.34
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,101.44,60.3
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,62.47,49.37
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,59.25,46.77
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,54.92,42.99
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,47.15,35.96
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,39.02,28.38
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,29.82,19.2
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,19.74,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.48,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.77,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,7.87,1.09
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,11.11,3.95
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,14.36,6.76
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,17.62,9.52
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,25.99,16.66
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,34.37,23.73
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,59.54,44.83
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,84.87,65.68
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,91.07,70.54
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,97.28,75.42
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,139.63,109.69
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,182.56,143.71
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,230.49,181.48
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,278.91,218.96
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,301.62,235.5
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,324.3,251.9
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,386.45,298.56
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,436.62,335.22
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,419.89,321.06
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,403.09,307.32
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,452.9,344.0
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,501.94,379.13
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,525.12,394.81
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,547.38,409.86
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,553.77,414.59
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,559.33,418.88
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,473.89,357.4
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,391.09,296.83
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,295.04,225.64
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,205.51,157.52
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,276.82,212.86
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,346.84,265.71
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,374.25,286.39
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,398.93,304.94
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,289.38,222.5
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,184.94,142.3
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,277.2,214.7
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,355.85,273.4
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,341.27,261.06
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,317.08,240.96
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,279.21,210.54
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,241.7,180.16
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,147.64,110.04
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,66.07,49.4
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,57.19,42.41
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,48.33,37.05
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,39.93,29.74
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,31.55,22.32
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,23.65,15.24
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,15.75,8.11
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,9.72,2.5
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.7,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.91,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,14.45,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,37.81,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,97.09,65.71
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,159.32,120.23
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,217.89,172.08
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,287.97,233.24
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,187.39,153.76
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,47.39,34.92
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,72.77,56.44
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,99.13,78.39
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,110.12,87.06
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,121.13,95.65
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,142.87,112.93
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,164.71,130.01
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,215.91,170.58
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,267.96,210.83
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,244.61,191.64
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,221.41,172.85
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,215.36,167.5
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,209.38,162.21
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,192.73,148.93
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,176.22,135.8
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,223.69,172.34
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,271.26,207.98
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,246.57,188.73
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,222.08,169.89
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,212.63,162.3
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,203.19,154.69
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,279.14,212.32
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,354.6,267.76
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,355.73,267.7
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,350.15,263.25
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,394.71,296.28
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,437.2,327.07
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,423.26,317.07
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,409.41,307.52
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,412.95,310.78
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,414.82,312.64
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,356.72,270.25
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,301.64,229.75
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,276.19,211.63
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,251.36,193.57
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,236.04,182.24
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,217.0,167.9
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,170.76,132.5
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,126.01,97.78
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,105.9,81.89
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,85.88,65.81
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,82.8,55.32
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,67.84,54.09
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,63.49,50.37
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,58.47,45.91
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,50.05,38.36
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,41.24,30.21
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.72,18.43
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.72,0.9
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,11.47,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,29.74,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,79.7,54.56
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,134.06,102.25
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,195.42,155.9
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,259.25,211.56
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,154.58,126.89
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,32.49,22.31
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,61.86,47.4
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,92.15,72.8
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,90.85,71.27
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,89.71,69.91
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,83.41,64.43
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,77.35,59.2
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,84.86,65.1
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,92.46,71.02
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,84.45,64.27
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,76.53,57.65
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,127.92,99.43
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,180.11,141.0
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,186.89,146.08
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,193.67,151.3
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,198.96,155.35
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,204.2,159.38
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,210.8,164.43
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,217.31,169.42
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,219.36,170.61
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,221.34,171.77
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,274.81,213.21
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,327.83,253.58
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,316.61,244.92
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,305.45,236.56
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,332.85,257.76
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,362.02,280.04
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,331.82,257.23
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,304.61,236.77
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,280.86,218.83
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,257.49,201.03
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,263.11,205.84
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,268.14,210.1
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,201.94,158.27
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,136.84,106.59
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,159.47,125.23
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,180.74,142.56
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,173.03,136.88
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,164.99,130.93
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,124.79,98.58
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,85.03,66.16
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,73.74,57.07
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,62.33,50.1
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,62.97,50.75
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,70.45,57.31
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,61.44,49.1
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,48.47,37.12
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,32.87,22.36
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.73,2.19
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.24,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.19,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,26.94,16.15
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,44.33,31.82
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,66.67,51.33
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,89.53,71.22
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,114.49,92.49
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,146.02,118.88
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,150.1,121.7
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,159.21,128.5
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,123.87,98.55
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,89.7,69.61
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,161.65,128.87
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,235.83,188.39
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,259.08,205.89
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,293.45,232.01
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,275.68,217.32
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,268.8,211.34
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,269.1,210.76
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,269.38,210.18
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,255.33,198.9
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,241.39,187.78
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,351.13,272.49
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,452.86,348.34
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,393.95,303.19
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,326.84,252.13
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,310.52,239.79
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,294.28,227.32
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,221.31,171.0
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,149.35,114.6
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,295.77,229.27
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,436.83,334.89
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,400.29,307.48
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,364.65,281.41
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,388.66,300.18
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,410.95,317.26
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,336.41,260.93
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,265.41,206.67
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,234.94,183.44
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,205.03,160.28
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,189.87,148.59
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,174.99,137.05
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,142.88,111.64
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,111.12,86.26
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,101.47,78.69
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,91.87,71.06
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,102.04,79.74
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,111.38,87.72
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,96.51,75.81
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,81.77,67.0
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,68.2,55.15
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,54.5,42.98
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,41.82,31.53
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,28.78,19.64
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,18.08,9.72
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.41,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.81,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,19.28,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,54.04,7.45
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,113.27,77.69
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,179.62,135.24
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,239.87,188.27
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,308.04,246.98
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,248.51,201.84
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,159.71,128.42
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,143.81,114.94
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,121.23,95.45
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,144.35,113.9
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,167.73,132.16
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,226.06,178.33
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,297.02,232.98
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,296.01,230.56
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,294.4,228.03
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,392.89,302.72
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,506.11,384.76
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,578.61,435.88
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,652.51,486.87
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,713.34,528.23
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,761.6,560.72
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,670.82,495.16
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,589.65,435.88
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,706.88,521.17
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,811.43,593.96
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,925.09,675.65
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,1009.38,728.5
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,793.62,583.11
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,555.95,409.18
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,642.08,474.09
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,719.78,529.55
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,728.58,536.9
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,734.66,542.76
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,676.07,501.43
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,622.58,463.53
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,600.41,448.81
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,576.21,432.1
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,549.5,413.9
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,516.84,390.66
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,356.86,272.07
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,226.81,173.64
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,124.98,94.82
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,20.46,11.08
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,92.19,69.41
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,158.3,122.28
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,92.66,70.03
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,23.21,13.59
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,20.41,11.39
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,17.62,9.8
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,14.36,6.97
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,11.11,4.11
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,8.33,1.66
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.24,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.92,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.48,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,7.15,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,13.92,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,38.73,25.18
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,64.23,47.55
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,94.41,73.84
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,126.0,101.27
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,157.34,127.94
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,189.74,154.98
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,246.32,201.87
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,298.68,244.63
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,326.79,266.03
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,353.8,286.16
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,422.42,340.0
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,505.98,403.82
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,576.45,456.79
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,650.19,511.1
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,795.89,622.34
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,930.17,716.0
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,822.04,633.71
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,686.51,525.99
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,863.03,661.56
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,1017.41,768.17
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,892.5,676.34
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,738.16,556.83
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,804.37,606.66
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,876.73,658.37
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,828.19,620.94
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,786.5,588.81
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,677.79,509.61
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,573.04,431.87
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,700.32,528.72
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,809.4,608.89
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,519.98,398.29
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,241.55,184.38
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,532.62,415.78
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,781.29,599.39
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,662.63,506.92
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,560.36,427.55
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,470.57,360.36
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,391.5,300.36
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,448.96,346.36
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,480.31,368.0
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,426.04,322.96
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,374.2,279.4
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,181.68,133.32
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,33.46,22.14
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,114.07,81.98
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,172.81,122.66
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,138.36,99.54
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,108.12,88.92
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,93.69,76.77
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,79.22,64.25
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,64.46,51.29
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,49.14,37.5
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,35.42,24.64
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,19.24,6.18
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,18.5,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,51.96,12.97
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,107.2,75.45
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,169.01,129.67
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,227.29,181.5
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,296.15,241.6
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,316.15,260.81
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,332.08,274.94
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,395.62,327.19
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,464.04,381.84
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,523.36,428.07
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,585.31,475.28
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,524.23,423.27
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,447.03,358.09
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,352.19,281.32
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,232.36,183.43
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,246.06,194.12
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,259.77,204.45
