Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,335.73,263.1
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,402.28,313.04
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,495.93,384.21
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,602.28,462.52
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,668.27,510.03
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,744.83,563.99
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,591.59,450.79
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,439.4,335.86
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,591.52,450.6
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,737.49,554.8
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,792.93,595.05
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,848.55,635.22
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,509.49,391.77
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,177.76,135.73
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,544.31,428.46
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,862.75,654.59
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,822.86,624.5
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,781.21,596.16
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,736.82,565.51
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,690.84,531.6
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,640.21,493.53
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,589.18,454.25
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,494.45,381.0
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,424.15,326.55
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,406.52,310.51
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,371.58,277.15
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,298.56,220.24
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,254.82,189.45
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,209.78,154.63
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,177.08,131.07
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,144.35,107.64
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,113.51,93.84
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,76.79,62.14
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,50.53,39.14
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,44.8,34.01
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,38.72,28.33
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,28.18,18.46
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,18.03,6.02
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,22.29,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,63.58,19.01
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,121.51,84.73
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,187.85,142.44
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,248.74,196.38
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,317.35,255.77
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,379.92,308.92
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,447.0,363.78
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,507.56,411.39
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,570.24,458.91
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,625.09,499.04
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,682.48,538.75
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,733.68,572.26
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,784.12,604.43
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,828.69,631.78
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,871.56,657.44
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,901.27,675.09
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,935.23,695.52
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,964.21,711.07
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,990.31,724.59
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,1010.37,735.54
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,1027.15,744.46
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,1038.02,748.24
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,1045.41,749.95
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,1047.26,749.75
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,1045.54,747.49
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,1038.27,741.23
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1027.51,732.98
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,1011.4,722.95
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,992.01,710.98
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,968.43,695.07
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,941.69,677.24
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,909.84,657.47
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,875.25,635.86
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,765.72,562.61
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,663.87,488.69
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,693.28,514.7
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,702.39,524.3
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,651.9,487.54
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,600.3,449.46
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,546.54,409.44
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,492.39,367.68
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,435.81,321.99
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,375.33,272.1
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,318.41,223.63
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,263.01,175.99
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,207.34,129.33
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,154.44,87.93
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,103.08,54.99
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,51.01,38.49
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,45.86,34.25
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,43.84,32.55
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,39.54,28.8
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,35.01,24.64
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,26.93,17.13
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.38,6.61
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,22.93,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,64.19,20.94
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,122.26,84.05
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,187.82,139.75
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,249.23,192.67
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,318.37,250.73
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,379.54,300.99
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,444.8,352.47
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,504.95,398.09
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,567.22,443.48
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,621.33,481.82
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,677.92,519.99
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,728.63,552.94
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,778.59,584.86
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,823.01,612.02
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,865.83,637.73
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,896.23,656.28
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,930.97,677.71
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,958.86,693.26
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,983.81,706.95
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,1003.6,718.81
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1020.18,728.79
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1031.42,734.11
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1039.22,737.43
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1040.5,738.29
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1038.28,737.15
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,1030.58,731.93
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,1019.46,724.67
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,1003.57,714.74
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,984.47,702.9
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,958.63,687.37
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,930.07,670.07
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,897.43,649.11
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,862.27,626.48
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,822.87,601.38
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,781.51,574.76
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,737.06,545.19
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,691.09,512.63
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,640.35,476.03
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,589.06,438.16
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,522.45,388.68
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,465.96,345.86
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,412.68,304.27
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,359.72,261.73
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,312.74,221.23
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,260.06,174.96
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,206.77,131.11
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,156.93,92.71
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,108.7,61.73
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,65.06,50.1
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,58.42,44.68
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,55.41,42.18
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,48.19,35.97
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,40.92,29.48
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.47,19.93
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.58,7.73
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,11.71,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,27.76,7.7
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,66.91,45.81
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,114.6,86.06
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,159.39,124.56
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,208.47,166.36
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,256.95,206.78
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,310.35,250.29
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,329.81,264.93
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,334.94,267.66
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,322.59,255.35
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,293.89,230.11
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,415.25,324.52
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,546.81,422.29
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,677.47,518.48
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,813.68,613.47
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,850.78,634.86
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,886.01,655.56
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,916.72,673.48
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,939.97,686.45
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,847.06,620.28
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,731.91,535.16
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,871.43,636.07
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,998.71,718.8
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,1000.6,718.24
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,999.22,716.94
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,993.07,712.74
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,983.7,706.65
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,968.28,696.79
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,949.88,685.14
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,924.15,669.22
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,896.04,651.74
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,864.93,631.82
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,831.61,610.36
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,793.35,585.46
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,753.65,558.6
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,710.56,528.34
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,665.49,496.19
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,617.88,461.8
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,569.74,426.18
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,518.76,387.43
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,468.12,347.95
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,310.66,231.18
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,205.19,154.65
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,247.88,180.99
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,263.2,180.86
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,212.96,139.46
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,165.59,102.88
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,120.64,73.79
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,79.55,62.36
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,69.08,53.75
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,62.41,48.16
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,54.17,41.01
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,45.52,33.27
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.2,22.15
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.35,8.61
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,18.7,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,52.74,19.39
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,104.2,71.87
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,161.83,120.81
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,218.14,169.22
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,281.92,223.23
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,338.89,270.87
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,404.02,323.47
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,462.51,369.9
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,523.48,416.93
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,577.92,457.04
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,633.13,496.59
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,683.08,531.09
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,732.76,563.6
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,777.23,591.76
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,820.58,618.68
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,853.41,637.31
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,888.33,657.06
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,917.54,673.1
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,944.24,687.35
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,964.3,698.58
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,981.41,707.96
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,992.44,712.12
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,1000.24,714.33
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,1002.21,714.98
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,1000.88,713.72
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,993.81,708.98
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,983.52,702.38
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,862.17,620.69
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,734.46,528.95
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,827.53,600.03
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,899.17,650.38
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,800.17,581.49
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,705.56,512.73
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,740.21,542.27
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,758.23,558.7
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,628.04,463.11
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,517.72,380.8
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,557.58,413.53
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,573.49,426.08
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,522.55,388.1
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,471.85,349.62
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,419.32,308.03
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,367.89,266.24
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,315.44,223.03
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,265.13,181.18
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,214.3,139.68
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,166.28,102.65
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,120.75,73.16
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,79.7,62.46
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,68.68,53.4
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,62.38,48.13
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,54.13,40.99
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,45.48,33.27
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.57,22.51
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,21.14,9.53
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,24.3,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,67.96,27.36
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,125.71,87.04
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,191.73,143.38
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,252.96,196.37
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,321.74,254.33
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,384.01,305.23
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,450.79,357.53
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,511.06,402.61
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,573.38,446.94
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,627.19,483.02
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,683.58,518.13
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,734.87,549.63
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,785.36,579.87
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,829.42,605.21
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,871.74,629.02
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,860.82,621.81
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,829.77,600.67
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,917.76,659.19
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,990.78,703.89
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,1010.44,714.93
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,1026.82,724.74
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,974.52,690.93
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,896.76,635.26
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,910.8,644.65
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,922.4,651.46
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,984.96,697.17
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,1026.93,722.91
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,1010.51,712.21
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,990.83,700.28
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,965.26,684.15
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,936.82,666.23
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,905.08,647.44
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,870.69,626.78
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,831.94,603.06
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,790.85,577.51
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,745.99,549.73
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,699.42,518.9
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,650.29,483.84
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,599.99,446.95
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,546.19,405.97
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,492.09,363.65
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,432.51,316.22
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,376.74,270.28
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,320.22,223.55
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,265.29,177.32
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,210.38,131.77
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,158.1,90.84
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,102.62,53.71
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,55.41,34.98
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,45.88,34.19
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,43.46,32.1
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,39.58,28.69
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,35.49,24.92
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,27.93,17.93
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,19.92,9.01
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.43,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.77,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.48,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,10.18,2.84
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,14.36,6.47
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,18.54,10.07
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,23.65,14.38
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,28.77,18.62
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,18.09,9.58
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.42,0.58
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,67.48,50.43
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,129.86,100.83
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,229.1,180.14
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,326.64,255.52
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,436.88,339.95
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,541.07,417.41
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,432.04,333.15
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,295.14,226.51
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,251.87,192.94
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,209.15,159.4
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,258.99,197.55
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,309.0,235.1
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,330.81,250.63
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,352.46,265.98
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,314.5,237.37
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,276.95,209.07
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,484.26,364.73
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,671.07,497.53
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,606.1,449.18
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,536.02,398.21
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,618.27,459.31
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,692.66,512.76
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,560.24,417.96
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,435.56,326.83
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,322.72,244.13
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,212.27,160.77
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,290.62,221.12
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,364.6,276.6
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,296.77,225.75
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,233.4,177.92
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,226.91,173.73
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,220.34,169.31
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,198.08,152.38
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,176.3,135.74
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,178.81,137.97
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,180.2,139.24
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,172.42,132.47
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,166.22,126.91
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,141.92,108.67
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,118.5,91.82
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,101.16,82.15
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,84.66,67.99
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,68.5,53.95
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,52.03,39.36
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,37.0,25.73
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,20.43,9.67
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,12.96,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,31.0,11.61
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,65.58,44.98
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,108.4,81.34
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,147.04,114.99
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,188.22,150.46
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,228.28,184.08
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,269.76,217.97
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,313.05,252.32
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,357.26,286.48
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,405.24,322.79
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,454.35,359.07
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,447.73,351.06
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,446.15,346.74
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,511.64,394.85
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,591.54,451.57
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,658.0,499.3
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,738.27,555.51
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,725.48,542.42
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,720.0,534.92
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,635.75,472.97
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,547.87,407.75
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,469.1,349.86
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,390.53,291.2
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,389.57,290.57
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,388.42,289.52
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,404.03,300.18
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,419.14,310.34
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,597.27,440.66
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,765.92,557.33
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,693.42,505.09
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,619.87,453.22
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,665.58,487.8
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,701.51,514.31
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,668.92,491.49
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,636.47,469.06
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,593.44,438.77
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,551.8,409.19
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,576.66,431.11
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,578.55,434.19
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,473.03,354.96
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,398.74,299.34
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,393.78,293.85
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,369.9,269.67
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,303.26,219.01
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,263.5,191.53
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,218.77,153.33
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,173.33,115.22
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,130.53,85.58
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,90.34,64.74
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,74.41,58.64
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,64.24,49.94
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,54.6,41.6
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,44.46,32.6
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.4,22.59
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.85,10.93
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,22.28,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,62.57,27.76
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,114.5,78.9
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,174.8,129.57
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,234.81,181.14
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,300.48,236.68
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,359.91,285.76
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,423.73,336.59
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,481.88,381.53
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,542.22,426.61
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,596.52,466.09
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,651.47,504.89
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,698.38,535.45
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,747.06,566.73
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,790.21,593.63
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,831.81,619.12
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,867.69,641.26
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,901.39,661.83
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,929.93,677.58
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,947.55,686.23
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,849.81,618.24
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,720.04,522.71
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,753.56,545.88
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,785.89,566.63
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,907.31,653.33
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,1001.91,713.19
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,869.09,622.74
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,708.97,507.83
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,731.98,524.81
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,745.26,533.81
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,729.11,523.04
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,711.98,511.87
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,544.42,396.45
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,386.04,283.26
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,536.31,395.69
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,667.14,488.18
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,596.85,437.21
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,533.05,391.71
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,568.47,421.26
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,579.93,431.04
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,528.51,392.15
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,477.13,352.6
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,420.83,308.38
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,368.71,266.05
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,315.55,222.49
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,264.31,179.89
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,213.31,138.02
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,165.83,101.22
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,119.26,70.32
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,77.18,51.76
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,65.54,50.62
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,61.38,47.1
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,53.9,40.75
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,46.05,33.84
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.99,23.86
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.45,12.3
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,19.41,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,54.79,24.64
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,105.7,73.12
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,164.22,122.14
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,220.2,169.8
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,283.62,222.83
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,346.67,274.46
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,412.2,326.52
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,469.49,370.7
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,529.12,415.21
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,583.79,454.67
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,639.31,493.62
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,689.4,528.17
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,739.11,561.27
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,782.24,588.23
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,820.62,611.64
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,857.16,633.88
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,891.62,654.48
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,805.09,591.4
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,693.4,507.25
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,730.79,533.0
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,767.5,556.72
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,755.17,545.32
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,740.76,533.07
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,886.01,637.2
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,1004.88,712.47
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,998.69,706.95
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,989.22,700.94
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,974.11,690.87
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,955.94,679.02
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,931.57,662.7
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,904.52,644.78
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,874.81,625.87
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,842.58,605.33
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,805.84,582.32
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,766.96,557.75
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,724.32,529.97
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,680.09,499.08
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,563.07,413.83
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,469.92,344.81
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,486.83,359.81
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,478.33,352.74
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,394.32,289.48
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,338.63,249.12
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,310.8,222.8
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,265.0,178.59
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,208.26,131.69
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,158.24,92.31
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,109.52,59.78
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,64.88,40.44
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,51.63,38.78
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,48.7,36.3
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,44.24,32.5
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,39.52,28.29
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,31.2,20.71
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.85,11.26
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,23.19,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,65.12,30.09
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,117.4,80.67
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,180.19,133.13
