Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,237.74,181.87
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,302.46,235.27
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,361.06,282.62
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,423.7,331.28
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,388.79,303.21
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,319.5,248.09
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,331.76,255.97
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,340.6,260.24
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,374.32,283.34
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,407.96,305.59
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,471.82,349.96
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,538.02,394.37
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,605.13,439.34
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,661.78,476.71
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,812.7,579.81
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,943.89,659.53
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,962.56,668.97
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,978.21,678.36
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,989.23,685.1
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,997.0,690.06
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,998.46,691.38
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,996.62,690.9
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,904.23,631.84
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,790.31,552.85
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,881.97,619.95
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,947.43,661.44
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,921.59,645.7
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,893.39,629.59
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,868.63,614.75
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,835.61,594.58
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,722.28,518.42
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,619.53,445.24
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,509.92,370.43
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,410.61,300.59
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,454.08,333.8
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,485.87,356.66
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,464.17,340.76
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,437.57,320.95
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,373.0,273.74
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,322.03,236.79
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,207.63,153.37
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,109.68,81.35
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,59.09,41.9
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,20.33,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,57.27,26.8
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,105.97,73.24
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,161.31,119.6
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,215.82,166.05
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,277.43,217.76
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,334.16,264.31
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,395.29,312.87
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,456.46,359.63
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,516.33,403.89
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,570.12,442.57
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,624.9,480.89
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,556.14,425.41
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,451.33,343.3
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,630.31,477.39
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,809.37,600.52
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,845.58,621.88
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,875.66,640.53
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,910.06,660.69
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,942.56,679.4
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,962.66,691.47
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,971.12,696.34
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,982.52,701.92
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,990.74,705.53
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,993.21,706.48
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,992.4,705.55
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,986.37,701.47
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,977.15,695.54
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,823.81,592.91
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,652.19,469.29
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,787.91,571.61
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,894.91,646.19
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,864.38,625.22
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,831.56,603.99
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,794.87,580.51
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,756.29,555.6
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,713.72,526.55
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,669.82,495.84
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,622.77,462.22
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,575.04,427.26
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,509.02,377.43
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,455.12,336.21
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,400.4,294.67
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,355.83,260.47
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,293.88,215.0
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,248.62,183.05
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,215.31,157.31
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,182.88,132.59
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,151.71,110.3
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,122.04,91.09
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,89.98,70.94
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,61.92,47.32
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,54.86,41.32
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,47.46,34.77
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.46,24.95
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,26.3,14.88
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,18.0,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,47.3,21.7
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,92.92,63.85
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,149.79,110.82
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,203.17,155.51
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,263.34,205.11
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,320.12,251.19
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,381.9,299.86
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,437.76,342.53
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,496.35,386.0
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,555.79,428.79
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,612.47,468.58
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,662.18,501.52
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,711.77,533.5
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,756.87,561.44
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,801.25,588.5
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,837.82,609.95
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,872.56,629.98
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,905.61,648.17
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,933.55,662.96
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,914.78,647.66
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,869.72,611.36
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,940.9,659.93
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,993.54,689.15
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,996.15,690.43
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,995.44,690.47
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,851.24,598.41
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,680.29,480.02
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,833.3,591.63
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,950.39,667.67
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,927.22,653.44
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,901.32,638.98
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,871.85,621.48
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,839.86,602.24
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,803.67,580.06
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,765.25,556.17
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,723.12,529.49
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,679.36,499.68
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,513.3,379.31
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,383.97,282.74
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,445.56,330.42
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,479.14,352.45
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,353.74,259.7
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,277.1,205.7
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,266.12,196.88
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,253.45,185.52
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,217.71,150.48
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,169.27,104.64
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,120.43,69.68
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,70.79,43.47
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,56.08,42.28
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,54.22,40.82
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,48.69,36.09
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,42.05,30.21
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,33.29,22.33
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,24.16,13.34
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,9.26,0.2
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,19.01,9.58
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,28.78,17.98
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,41.35,28.65
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,54.07,39.35
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,68.0,50.89
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,81.94,62.25
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,97.38,74.69
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,112.82,86.96
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,131.63,101.6
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,150.48,116.07
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,196.63,152.47
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,243.77,189.04
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,416.37,323.65
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,588.74,451.59
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,678.54,517.79
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,785.61,594.72
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,686.65,517.76
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,578.67,434.11
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,691.67,517.75
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,794.86,591.5
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,566.2,425.19
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,306.03,229.13
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,240.5,180.51
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,175.86,131.38
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,246.55,185.19
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,317.11,237.85
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,498.13,372.66
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,658.77,487.46
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,516.43,384.37
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,374.08,279.43
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,546.69,410.46
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,704.46,524.7
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,675.25,503.27
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,645.68,482.39
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,668.26,504.78
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,671.98,512.19
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,539.66,410.37
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,436.12,329.54
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,457.54,346.88
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,460.18,347.62
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,371.42,279.91
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,303.39,229.47
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,201.96,153.13
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,104.42,78.67
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,112.24,85.32
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,119.39,91.33
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,104.91,80.14
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,90.54,68.88
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,76.9,60.79
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,63.3,49.17
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,50.41,37.96
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,37.16,26.3
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,25.52,15.94
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.9,5.38
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.94,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,24.71,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,69.38,33.5
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,119.07,81.79
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,178.79,132.55
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,204.4,158.13
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,219.93,173.94
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,264.3,210.89
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,310.5,248.07
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,415.6,331.6
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,533.02,421.69
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,586.14,460.11
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,639.74,498.17
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,657.36,507.78
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,660.94,507.47
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,673.85,512.72
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,680.27,513.15
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,688.99,517.65
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,705.74,527.37
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,732.95,544.46
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,759.04,560.53
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,734.03,540.19
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,705.23,517.7
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,718.3,526.51
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,730.02,534.07
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,749.22,547.32
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,766.94,559.51
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,757.73,551.85
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,747.2,543.59
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,673.58,492.07
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,608.59,446.0
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,585.72,430.42
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,558.9,411.77
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,572.22,422.02
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,579.62,427.85
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,551.19,408.14
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,523.15,388.77
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,439.23,328.31
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,360.29,270.58
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,304.51,229.81
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,253.11,191.6
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,224.14,170.32
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,195.72,149.14
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,193.7,147.94
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,191.42,146.46
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,187.2,143.72
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,182.32,140.39
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,157.04,121.08
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,132.87,102.56
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,117.19,90.37
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,101.76,78.18
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,86.14,68.89
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,70.66,55.67
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,56.23,43.24
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,41.66,30.45
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,28.79,18.93
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,7.04
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,27.37,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,77.71,38.5
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,133.02,92.15
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,198.33,147.82
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,257.91,199.75
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,324.58,256.52
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,384.87,306.87
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,448.97,358.4
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,507.72,404.55
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,566.8,449.57
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,621.71,490.33
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,676.9,529.32
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,727.27,562.64
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,776.84,594.78
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,820.98,621.69
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,857.14,642.71
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,893.19,664.98
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,926.87,685.44
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,954.54,700.39
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,979.35,713.37
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,998.2,724.32
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,1013.82,733.28
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,1022.62,736.54
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,1027.96,737.74
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,1029.3,738.47
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,1027.17,737.15
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,1018.11,730.54
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,1005.71,721.91
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,990.61,713.05
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,972.37,702.18
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,948.33,687.86
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,921.49,671.61
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,891.43,652.5
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,858.75,631.55
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,738.13,546.48
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,627.84,463.15
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,673.87,502.45
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,697.12,523.26
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,649.91,488.34
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,601.2,451.84
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,549.9,412.99
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,494.85,370.26
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,440.15,325.78
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,385.75,280.38
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,330.58,233.99
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,276.8,188.07
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,222.42,141.84
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,169.95,99.42
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,114.33,60.48
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,66.72,37.94
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,47.08,34.94
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,44.33,32.69
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,40.91,29.81
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,37.31,26.59
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,30.76,20.56
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,23.85,13.6
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,11.68,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,28.95,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,81.73,41.17
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,137.7,96.19
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,203.64,152.97
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,264.53,206.62
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,332.52,265.24
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,393.64,316.57
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,458.77,369.24
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,518.45,417.64
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,578.27,464.99
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,634.09,507.2
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,690.22,547.54
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,740.98,582.91
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,790.86,617.15
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,828.17,640.78
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,869.33,666.92
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,905.46,690.0
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,939.14,711.22
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,967.07,727.31
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,992.15,741.41
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,1011.83,752.98
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,1028.23,762.44
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1039.7,767.22
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1047.7,769.83
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,1050.17,770.42
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1049.06,768.85
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1042.89,763.02
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1033.22,755.08
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1018.64,745.18
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1000.73,733.21
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,978.57,718.55
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,953.19,701.84
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,922.58,681.33
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,889.12,658.94
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,851.42,633.96
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,811.09,607.06
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,766.86,577.3
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,720.68,545.34
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,671.28,508.92
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,620.32,470.45
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,566.25,428.61
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,511.55,385.09
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,455.61,339.35
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,399.64,292.26
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,342.14,243.34
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,285.69,194.54
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,228.9,145.7
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,168.16,96.16
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,114.68,58.63
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,64.65,35.02
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,43.26,32.1
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,41.0,30.25
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,38.15,27.82
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,32.21,22.53
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,27.2,17.87
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.96,12.43
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.76,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,31.69,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,89.86,45.88
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,147.19,103.58
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,214.68,162.36
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,275.26,216.29
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,342.67,274.46
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,402.63,324.37
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,467.55,375.73
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,526.61,421.2
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,587.14,465.85
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,642.79,504.11
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,698.5,539.09
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,743.7,567.13
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,792.47,597.07
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,835.77,623.39
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,877.17,648.13
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,913.61,667.75
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,947.55,685.42
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,975.52,699.99
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,1000.42,712.6
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1020.53,725.57
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1037.3,736.6
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1048.59,742.93
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1056.32,747.18
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1057.93,749.2
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1055.91,749.12
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1048.29,745.65
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1037.15,740.04
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1021.09,730.71
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1001.71,719.34
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,978.61,704.24
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,952.35,687.15
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,920.41,667.16
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,885.67,645.3
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,847.07,620.77
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,806.08,594.45
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,761.44,565.02
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,714.95,533.53
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,665.42,498.03
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,614.63,460.64
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,561.01,419.87
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,506.85,377.5
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,450.87,332.53
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,395.11,286.39
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,338.51,238.59
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,283.03,191.01
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,221.38,139.22
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,167.37,95.56
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,114.71,58.84
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,65.63,35.44
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,44.35,32.76
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,42.59,31.36
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,35.96,25.68
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,32.94,22.97
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,27.55,17.97
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,21.87,12.23
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,10.72,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,26.55,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,75.52,38.01
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,128.96,90.09
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,191.85,144.26
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,250.14,195.51
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,315.39,251.59
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,374.83,301.72
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,438.2,353.2
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,496.11,398.91
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,555.96,444.59
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,535.91,425.13
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,492.8,387.93
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,503.01,392.59
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,507.8,392.57
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,673.3,517.32
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,846.36,634.92
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,875.36,649.71
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,908.47,668.25
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,938.28,683.47
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,965.55,696.76
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,985.86,706.0
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,1003.01,713.06
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,1014.36,714.93
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,1022.35,714.63
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,1024.39,712.02
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,1022.98,707.35
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,1017.11,699.89
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,1007.84,690.63
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,993.76,681.23
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,976.46,670.11
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,954.1,654.86
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,928.67,638.0
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,898.6,621.49
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,865.8,603.26
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,828.68,582.16
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,789.19,559.3
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,746.51,533.25
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,701.96,504.95
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,606.41,437.64
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,528.73,382.04
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,522.05,378.96
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,499.32,361.45
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,444.6,319.6
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,390.27,276.79
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,330.06,228.43
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,275.74,183.38
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,221.03,138.44
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,168.99,97.36
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,118.06,62.31
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,66.31,35.98
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,45.35,33.32
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,44.09,32.36
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,40.26,29.14
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,36.2,25.56
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,30.08,20.0
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,23.62,13.64
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,11.56,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,23.39,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,65.75,32.28
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,116.12,79.84
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,175.11,129.5
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,233.75,179.57
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,297.43,232.93
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,355.75,280.9
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,418.32,330.54
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,475.76,374.98
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,535.37,419.65
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,589.33,457.95
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,643.98,495.54
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,691.13,525.9
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,740.06,556.76
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,783.72,582.23
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,826.0,606.23
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,862.05,627.61
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,895.97,647.4
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,924.69,662.93
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,942.83,671.69
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,962.34,682.79
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,978.85,692.04
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,989.74,696.49
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,997.4,699.07
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,1000.26,700.22
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,999.8,699.51
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,993.56,693.98
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,984.09,686.65
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,969.57,677.73
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,952.05,667.07
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,931.13,653.62
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,907.19,638.32
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,878.3,620.64
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,846.82,601.29
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,810.43,579.11
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,771.9,555.31
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,729.88,528.18
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,686.2,498.35
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,639.67,465.83
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,592.03,431.68
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,538.88,392.55
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,487.31,353.4
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,433.93,311.97
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,380.82,269.51
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,327.01,226.04
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,274.64,182.89
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,221.65,139.27
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,166.45,95.81
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,116.93,61.94
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,71.15,39.69
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,49.38,36.25
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,47.16,34.51
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,43.48,31.48
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,39.6,28.09
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,32.72,21.89
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.44,14.86
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.51,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,25.4,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,71.17,34.91
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,125.72,86.11
