Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,189.44,139.59
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,248.09,190.08
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,313.83,245.53
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,374.66,295.95
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,440.01,348.29
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,498.13,393.06
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,558.2,437.77
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,611.98,476.65
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,668.13,515.37
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,717.09,547.44
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,765.25,578.38
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,809.41,606.27
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,845.7,628.46
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,881.41,650.57
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,914.84,670.96
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,941.89,685.63
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,965.91,698.22
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,913.65,662.5
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,833.64,602.4
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,822.94,592.68
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,801.49,575.63
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,883.86,632.17
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,955.72,680.25
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,989.44,705.19
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,1003.88,713.91
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,988.11,704.04
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,969.29,692.5
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,945.21,676.55
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,918.41,658.87
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,887.63,639.58
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,854.39,618.56
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,816.45,594.28
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,776.58,568.49
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,733.3,539.74
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,688.54,508.09
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,639.1,472.45
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,589.55,435.93
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,538.08,397.83
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,486.56,358.57
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,433.34,316.3
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,377.8,271.47
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,324.98,228.27
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,273.91,185.86
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,223.7,148.57
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,186.77,124.47
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,145.62,95.46
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,107.1,73.25
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,79.09,61.17
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,63.73,48.48
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,56.76,42.71
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,49.44,36.4
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,39.34,27.42
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,28.79,17.59
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,15.53,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,29.26,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,82.58,41.07
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,140.64,97.07
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,209.92,156.02
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,271.51,210.05
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,340.27,269.02
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,404.31,323.11
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,471.69,378.21
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,532.42,426.77
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,594.78,475.01
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,652.48,517.6
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,710.65,557.61
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,756.81,587.06
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,806.45,618.3
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,850.68,645.33
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,893.18,670.7
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,929.96,692.7
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,964.15,712.7
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,992.4,727.16
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,1017.65,739.5
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,1037.43,749.04
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,1053.74,756.28
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,1064.46,759.14
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1071.54,759.8
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1072.94,757.02
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1070.63,752.11
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1063.15,744.98
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1052.05,735.84
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1035.95,725.27
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1016.45,712.75
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,991.39,695.56
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,963.29,676.64
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,931.24,656.67
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,896.37,634.92
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,857.63,610.66
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,816.49,584.74
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,771.95,556.44
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,725.49,526.27
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,675.4,491.34
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,624.09,454.7
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,570.11,415.18
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,515.55,374.04
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,459.36,330.76
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,403.39,286.18
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,346.34,239.41
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,290.38,192.71
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,228.44,141.71
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,174.21,98.54
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,121.13,61.82
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,71.55,37.63
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,46.24,33.75
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,40.2,28.77
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,37.39,26.46
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,34.45,23.87
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,29.12,19.01
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,23.52,13.5
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,11.48,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,25.52,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,71.46,35.36
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,125.91,87.37
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,189.25,141.04
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,247.39,191.64
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,312.63,247.22
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,373.9,298.35
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,439.72,351.28
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,498.36,397.14
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,559.04,443.02
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,613.84,482.21
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,671.19,521.23
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,721.66,554.31
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,771.41,586.27
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,815.94,612.88
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,852.71,633.75
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,888.73,655.18
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,922.46,674.76
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,951.24,690.03
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,977.24,703.36
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,996.85,713.95
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,1013.25,722.58
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,1024.84,726.82
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,1033.01,729.02
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,1034.69,728.76
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1032.89,726.53
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1026.13,719.95
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1015.97,711.47
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,1000.56,701.33
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,981.99,689.38
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,958.94,674.07
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,932.95,657.02
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,902.8,638.69
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,869.97,618.62
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,832.31,595.33
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,792.53,570.49
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,749.4,542.76
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,704.53,512.58
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,656.02,478.84
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,606.55,443.52
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,554.51,405.67
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,502.1,366.36
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,444.67,321.84
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,391.12,278.83
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,335.94,233.54
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,282.2,188.75
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,228.78,144.86
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,173.47,101.38
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,123.46,66.73
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,77.25,43.53
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,53.09,39.53
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,51.05,37.97
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,46.7,34.37
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,42.09,30.35
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,34.84,23.88
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,26.4,15.95
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.63,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,14.84,3.92
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,36.29,23.58
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,58.65,42.69
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,92.14,70.86
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,124.5,97.98
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,157.0,124.68
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,191.89,152.85
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,246.22,195.75
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,296.42,234.14
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,300.47,234.97
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,291.62,225.94
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,301.88,231.82
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,311.02,236.48
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,243.28,184.14
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,169.43,127.05
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,214.58,161.43
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,260.18,194.87
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,347.41,258.02
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,425.93,312.84
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,373.19,273.8
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,310.66,228.22
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,505.97,368.12
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,679.99,483.97
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,837.25,591.07
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,968.7,674.54
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,965.13,669.01
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,958.5,663.52
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,753.07,529.76
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,531.98,376.48
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,635.26,449.8
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,729.55,512.19
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,666.06,469.23
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,603.87,427.88
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,689.33,492.6
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,751.45,538.8
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,606.86,437.02
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,483.62,348.37
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,542.57,395.16
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,577.1,421.43
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,498.0,362.94
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,436.37,317.66
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,408.73,296.77
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,373.33,268.07
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,256.42,184.88
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,179.48,133.52
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,103.81,76.04
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,24.15,13.71
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,21.35,11.59
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,18.55,9.41
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,15.76,7.79
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,12.97,5.45
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,10.19,3.07
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.4,0.66
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,5.09,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.77,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.39,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.58,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,16.71,4.93
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,35.4,22.63
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,54.23,38.69
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,77.65,58.3
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,106.16,82.02
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,133.23,104.1
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,161.14,126.46
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,156.99,122.44
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,145.36,112.25
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,395.49,313.71
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,649.81,504.14
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,670.09,514.27
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,677.92,516.01
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,757.1,570.91
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,831.63,619.09
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,868.33,640.55
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,902.83,660.57
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,932.41,677.5
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,959.32,692.63
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,980.47,704.67
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,998.48,714.74
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,1011.2,720.46
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,1020.57,724.15
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,1023.99,725.26
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1023.93,724.33
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1018.87,719.38
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1010.37,712.44
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,996.07,703.02
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,978.53,691.68
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,956.41,677.95
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,931.24,662.31
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,900.94,642.65
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,867.93,621.26
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,830.61,597.37
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,790.95,571.83
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,747.38,543.21
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,702.06,512.76
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,653.61,478.12
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,604.07,441.94
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,551.98,403.09
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,499.43,362.87
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,445.33,320.43
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,391.84,277.34
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,331.86,228.83
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,277.71,183.83
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,223.97,139.72
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,173.32,99.86
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,123.78,65.51
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,73.07,38.73
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,48.01,34.77
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,46.9,33.98
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,43.22,30.98
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,39.32,27.62
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,32.9,21.88
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,26.11,15.45
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.86,0.14
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,25.78,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,73.5,34.44
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,126.41,85.46
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,188.75,137.9
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,245.72,187.14
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,309.61,241.31
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,368.41,290.51
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,431.29,341.45
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,487.97,386.59
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,545.16,430.86
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,599.28,470.7
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,653.86,508.85
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,702.67,540.8
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,750.75,571.53
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,698.17,529.76
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,616.48,464.09
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,596.36,447.15
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,559.13,417.75
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,762.58,568.49
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,946.73,690.69
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,868.11,634.44
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,751.72,547.58
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,467.24,348.3
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,162.54,119.76
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,391.79,292.6
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,626.91,458.57
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,474.22,349.26
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,326.73,241.68
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,249.83,185.43
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,173.92,128.59
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,454.86,340.92
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,720.23,528.2
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,694.4,510.29
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,668.26,493.6
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,639.01,473.65
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,609.66,453.4
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,472.62,354.43
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,346.28,260.57
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,264.12,199.48
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,181.56,136.71
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,299.72,228.79
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,405.04,308.09
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,274.44,208.99
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,161.62,122.8
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,232.19,171.19
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,278.41,193.65
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,177.51,122.97
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,141.19,108.47
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,125.4,96.54
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,110.05,84.73
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,67.23,52.59
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,49.24,37.22
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,45.25,33.79
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,41.02,29.97
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,34.21,23.68
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.35,16.14
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.25,0.76
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,23.92,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,66.77,31.88
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,119.97,83.35
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,182.43,136.58
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,242.23,188.76
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,308.04,245.37
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,367.31,295.22
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,430.42,346.46
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,489.32,393.32
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,550.46,440.42
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,605.26,481.23
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,660.42,521.14
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,710.91,555.82
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,758.08,586.97
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,803.24,616.19
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,847.05,644.03
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,884.75,668.58
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,920.29,691.55
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,950.35,709.31
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,969.57,719.74
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,990.64,732.63
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,1008.64,743.5
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,1020.93,749.52
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,1029.93,753.49
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,1033.56,755.24
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,1033.77,754.9
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,1028.12,749.69
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,1019.13,742.45
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,1004.91,733.08
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,987.57,721.77
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,967.17,708.51
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,943.6,693.19
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,913.55,673.55
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,880.81,652.06
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,844.49,628.05
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,805.68,602.19
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,762.59,574.13
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,717.69,543.41
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,670.04,508.25
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,620.89,471.13
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,568.79,430.71
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,516.14,388.8
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,461.51,344.33
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,402.35,295.26
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,346.03,247.67
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,290.91,200.25
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,235.23,152.23
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,181.18,107.45
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,129.05,69.71
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,80.33,44.13
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,45.89,34.05
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,43.09,31.77
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,40.03,29.21
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,36.79,26.34
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,31.58,21.56
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,26.11,16.15
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,12.68,0.79
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,29.34,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,82.85,39.15
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,140.5,97.01
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,208.53,155.27
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,269.21,208.69
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,336.95,266.72
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,398.55,317.64
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,462.75,368.28
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,501.28,398.55
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,538.9,426.88
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,587.66,461.38
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,635.11,493.55
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,712.7,545.99
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,790.86,596.51
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,833.99,622.53
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,875.15,647.21
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,912.02,669.49
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,946.46,690.04
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,975.29,706.15
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1001.21,720.39
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1021.66,731.93
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1038.78,741.49
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1049.91,745.96
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1057.55,748.4
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1060.12,749.34
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1059.08,748.22
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1052.43,742.34
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,1042.25,734.47
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1027.14,725.15
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1008.71,713.88
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,984.73,699.23
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,957.74,682.72
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,926.88,663.17
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,893.22,641.82
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,855.13,616.85
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,814.82,590.35
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,770.54,562.87
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,724.42,533.17
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,675.05,498.46
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,624.79,462.19
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,571.66,422.64
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,518.03,381.58
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,462.81,338.15
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,403.82,290.79
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,321.08,230.01
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,272.23,197.64
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,232.58,160.34
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,178.13,110.24
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,136.16,81.38
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,100.01,63.71
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,71.47,55.68
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,64.26,49.76
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,56.6,43.34
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,48.53,36.33
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,39.23,27.95
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,29.51,18.84
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.84,2.06
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,26.55,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,75.08,34.64
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,130.27,89.69
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,195.19,144.89
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,254.71,196.85
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,321.45,253.8
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,382.19,304.09
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,447.11,355.62
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,506.56,401.11
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,566.39,445.13
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,622.36,484.96
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,678.84,522.97
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,729.04,554.33
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,778.42,584.22
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,817.75,606.49
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,860.92,630.78
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,897.37,651.27
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,931.43,669.87
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,961.63,684.33
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,989.13,696.78
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,1008.98,703.32
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,1025.55,707.64
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,1037.25,709.95
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1045.46,710.23
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,1048.1,708.72
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,1047.16,705.32
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,1040.67,698.7
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1030.67,690.32
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,1015.78,680.72
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,997.59,669.43
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,974.35,656.32
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,948.08,641.51
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,917.95,623.54
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,885.02,604.01
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,846.65,580.67
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,806.05,555.89
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,762.41,530.12
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,716.9,502.42
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,668.37,470.6
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,618.71,437.09
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,566.0,401.73
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,512.8,364.56
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,457.34,323.6
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,402.44,281.5
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,341.98,234.12
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,287.31,189.8
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,232.95,146.02
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,181.79,106.09
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,125.87,66.67
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,78.1,41.7
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,50.55,37.2
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,49.98,36.89
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,46.01,33.65
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,41.81,30.02
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,35.48,24.31
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,27.92,17.19
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,14.04,1.71
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,12.04,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,25.98,9.5
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,58.72,39.83
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,91.92,67.81
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,126.63,97.44
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,163.45,128.47
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,199.72,158.5
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,237.4,188.96
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,303.45,241.36
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,367.18,290.83
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,388.88,305.23
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,397.31,309.34
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,567.05,440.12
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,739.99,564.08
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,689.6,521.79
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,611.4,458.37
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,623.62,465.44
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,632.87,469.84
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,619.1,457.44
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,614.56,451.47
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,686.32,501.74
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,746.66,543.2
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,759.62,549.9
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,771.02,555.88
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,796.88,574.57
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,821.21,592.12
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,862.31,619.17
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,893.35,639.45
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,848.78,609.3
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,799.3,576.18
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,795.45,573.16
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,785.46,565.85
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,825.05,598.45
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,846.05,614.34
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,810.01,590.16
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,771.99,564.91
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,679.6,498.13
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,599.01,437.76
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,552.9,405.2
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,509.2,373.78
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,417.99,308.18
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,339.19,251.05
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,298.09,221.16
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,259.37,192.75
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,213.81,159.4
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,175.56,131.35
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,176.1,131.25
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,177.2,131.34
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,153.3,113.72
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,130.15,97.16
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,110.22,87.12
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,93.94,73.83
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,77.98,60.51
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,61.72,46.63
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,47.3,34.05
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,30.91,19.52
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,15.78,2.75
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
