Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,22.06,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,61.7,26.15
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,113.32,76.29
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,175.66,128.13
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,232.74,176.82
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,297.06,230.71
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,346.79,271.73
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,398.4,312.58
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,453.97,355.49
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,511.36,398.31
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,581.83,450.36
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,654.84,502.46
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,704.79,533.94
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,754.09,564.24
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,799.36,591.39
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,837.17,613.02
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,822.64,598.66
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,779.89,562.98
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,810.66,579.45
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,839.16,593.2
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,812.23,571.89
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,771.61,542.62
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,841.57,587.18
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,901.91,623.72
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,877.49,610.9
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,850.79,596.54
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,823.59,581.27
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,802.46,569.06
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,819.37,581.1
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,837.86,593.65
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,834.17,590.67
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,828.14,586.36
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,791.15,562.06
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,753.54,537.43
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,681.77,488.17
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,615.92,442.44
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,580.46,418.55
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,545.57,394.58
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,503.66,365.36
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,462.19,336.23
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,449.49,327.75
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,433.86,316.23
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,409.45,297.03
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,372.65,267.51
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,275.64,198.84
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,208.65,154.16
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,184.2,136.28
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,160.67,118.92
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,146.12,108.59
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,126.35,94.25
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,108.39,85.05
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,92.05,71.81
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,65.54,49.78
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,47.7,34.68
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,39.16,27.15
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,30.26,18.94
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,15.21,2.58
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,15.39,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,39.95,15.23
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,81.91,55.22
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,127.91,93.73
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,176.75,134.72
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,231.4,180.18
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,292.22,229.8
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,353.31,278.75
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,379.41,298.75
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,390.77,306.64
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,442.76,345.74
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,506.46,392.3
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,497.56,382.57
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,480.93,367.17
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,537.94,407.59
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,584.86,439.94
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,631.15,472.17
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,677.74,504.21
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,658.43,486.7
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,623.13,458.6
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,580.81,426.79
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,524.47,385.02
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,599.87,438.11
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,663.19,481.38
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,698.19,505.39
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,741.28,534.62
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,721.2,518.98
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,709.3,509.15
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,715.18,513.18
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,725.0,519.66
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,729.59,523.35
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,732.0,525.59
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,626.22,451.37
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,527.26,380.93
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,562.74,407.49
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,591.24,428.17
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,427.95,313.22
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,275.61,202.45
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,370.78,273.74
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,456.71,335.43
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,476.66,350.38
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,478.14,350.38
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,434.17,316.2
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,386.56,278.32
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,324.6,231.94
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,280.55,200.18
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,240.52,164.83
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,194.54,124.49
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,87.71,53.68
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,21.34,11.64
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,18.08,9.77
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,14.83,7.04
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,11.58,4.27
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,8.33,1.46
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,6.01,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.7,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.85,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.02
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,32.86,20.33
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,52.28,36.85
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,77.1,57.54
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,107.15,82.45
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,135.13,105.45
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,164.26,129.07
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,296.14,235.87
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,442.31,350.38
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,501.37,394.09
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,563.51,439.4
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,636.7,491.81
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,708.84,541.77
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,674.1,510.96
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,619.52,466.4
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,641.07,479.83
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,660.37,490.97
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,672.65,496.39
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,682.71,500.29
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,738.0,538.43
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,803.6,582.09
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,746.43,538.73
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,685.21,493.48
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,730.2,524.01
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,763.3,545.64
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,780.14,556.63
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,795.08,566.46
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,810.66,577.36
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,827.93,589.2
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,818.95,582.26
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,807.99,574.31
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,798.26,568.71
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,785.92,561.33
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,705.1,506.44
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,630.83,455.44
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,566.8,411.13
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,508.59,370.19
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,532.01,388.55
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,542.36,396.1
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,522.65,382.66
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,490.79,358.91
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,344.2,252.23
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,247.34,183.14
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,226.23,167.89
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,205.39,152.45
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,208.08,147.94
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,194.02,128.87
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,145.01,88.8
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,83.85,46.82
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,53.01,39.18
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,48.98,35.89
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,45.42,32.92
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,41.66,29.62
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,34.44,23.24
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,26.8,16.18
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.22,1.67
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,20.34,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,56.85,21.34
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,106.79,71.67
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,163.87,119.57
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,219.12,167.14
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,284.9,222.96
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,202.26,160.18
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,89.07,67.71
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,110.08,84.54
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,131.1,100.94
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,129.34,98.95
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,127.84,97.22
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,133.4,101.29
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,139.01,105.37
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,119.36,89.43
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,100.09,73.92
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,123.04,91.55
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,146.11,109.01
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,142.73,105.93
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,139.39,102.97
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,161.05,119.45
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,182.77,135.82
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,298.25,221.73
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,408.46,300.61
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,356.47,262.39
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,297.27,219.21
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,340.32,250.61
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,391.47,287.07
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,611.36,446.78
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,807.69,580.8
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,731.36,525.57
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,654.12,471.16
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,579.43,419.61
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,505.71,367.78
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,584.8,426.62
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,652.1,475.0
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,675.36,494.92
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,681.87,502.76
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,636.89,470.96
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,590.68,437.79
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,541.19,402.04
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,491.93,365.29
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,440.7,325.31
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,390.84,285.37
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,340.01,244.38
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,291.22,204.33
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,243.0,164.75
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,197.5,128.68
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,133.59,90.9
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,111.05,84.35
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,86.7,68.24
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,76.56,59.77
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,68.1,52.66
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,61.82,47.13
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,48.5,35.39
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,34.78,22.95
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,20.28,5.82
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,18.17,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,47.55,16.63
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,101.77,69.07
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,160.48,118.04
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,216.31,165.58
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,279.83,218.85
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,343.26,270.99
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,410.05,324.22
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,469.04,369.74
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,530.5,415.53
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,587.98,456.94
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,646.9,498.07
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,697.48,530.86
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,744.9,560.01
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,791.5,588.4
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,837.08,615.54
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,875.06,637.23
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,910.91,657.31
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,939.52,672.55
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,965.24,685.92
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,978.15,692.66
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,996.34,702.89
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,921.81,653.63
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,813.21,577.08
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,812.57,576.73
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,810.0,574.15
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,856.71,605.25
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,893.54,629.48
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,855.35,604.16
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,816.15,578.75
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,777.38,551.96
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,742.99,527.82
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,753.93,536.84
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,762.34,543.62
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,755.06,540.01
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,743.26,533.36
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,665.21,479.76
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,594.49,430.7
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,615.74,449.95
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,618.01,453.63
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,564.37,414.86
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,511.91,375.95
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,457.98,333.9
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,404.16,290.63
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,348.78,245.58
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,294.74,200.65
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,240.23,155.14
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,183.29,109.25
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,132.12,72.33
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,84.55,46.23
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,52.72,39.3
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,50.67,37.65
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,46.74,34.42
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,42.58,30.82
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,35.83,24.8
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,28.71,18.09
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.69,4.46
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,20.44,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,56.96,19.4
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,108.25,73.08
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,166.76,122.53
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,224.14,171.8
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,287.68,225.58
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,240.27,190.68
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,166.43,130.99
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,173.8,136.57
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,172.96,135.07
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,401.97,318.65
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,633.25,492.42
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,682.96,524.39
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,732.25,555.8
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,772.02,579.11
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,812.96,602.77
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,849.82,624.93
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,884.68,645.43
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,912.32,659.64
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,937.23,671.91
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,958.56,681.73
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,976.98,689.59
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,988.89,693.35
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,997.58,695.15
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,1000.94,695.86
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,1001.01,694.72
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,995.79,689.1
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,987.32,681.69
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,870.7,606.14
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,746.59,519.93
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,730.19,511.69
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,712.09,501.24
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,691.45,487.64
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,669.94,473.42
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,662.4,469.83
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,652.13,464.11
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,619.91,442.18
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,587.6,420.14
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,553.04,396.39
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,518.94,372.67
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,389.86,282.9
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,277.04,202.73
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,308.12,225.82
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,332.88,242.37
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,316.67,227.58
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,285.48,199.53
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,222.65,156.64
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,186.72,136.5
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,160.52,117.68
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,135.43,100.25
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,113.9,89.84
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,97.35,76.49
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,80.79,62.76
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,63.91,48.43
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,48.14,34.78
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,30.15,18.99
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,16.71,3.81
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.86,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.72,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,11.12,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,26.1,14.99
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,41.76,28.51
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,61.52,45.18
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,81.15,61.53
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,103.7,79.8
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,126.99,98.32
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,82.42,62.15
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,40.89,28.09
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,78.7,58.78
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,117.98,89.98
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,118.69,90.15
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,119.48,90.49
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,136.23,103.25
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,153.05,115.89
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,191.22,145.18
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,229.74,174.28
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,178.45,134.34
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,127.89,94.94
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,297.97,224.84
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,466.98,346.71
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,404.03,299.42
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,331.6,246.11
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,334.96,248.1
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,338.21,249.68
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,464.93,340.35
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,580.8,419.31
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,524.54,378.98
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,469.3,340.16
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,468.83,340.29
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,467.95,339.81
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,412.52,300.74
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,358.63,262.55
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,467.27,341.67
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,565.12,409.63
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,476.2,346.5
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,393.89,288.17
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,444.02,325.95
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,483.18,354.07
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,503.42,369.78
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,498.35,364.77
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,445.58,323.49
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,393.0,281.51
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,339.43,238.28
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,287.1,195.08
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,234.1,150.98
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,178.59,106.31
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,129.03,70.47
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,82.93,45.04
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,50.73,37.6
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,48.2,35.55
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,44.59,32.6
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,40.78,29.3
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,34.44,23.58
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,27.74,17.21
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.28,4.21
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,19.91,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,55.64,15.45
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,107.6,71.25
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,168.85,122.67
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,225.47,171.18
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,289.51,225.14
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,348.85,273.98
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,412.86,324.79
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,471.17,370.05
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,531.76,415.49
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,585.87,455.16
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,638.55,492.81
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,688.88,524.94
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,738.72,555.58
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,741.66,553.38
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,725.53,536.5
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,813.01,594.27
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,895.55,643.11
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,917.91,651.57
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,945.0,663.27
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,902.35,633.67
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,832.22,582.05
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,719.6,505.03
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,602.55,423.54
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,821.87,576.55
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,1007.6,689.76
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,940.79,645.79
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,855.91,587.42
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,797.02,550.07
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,744.25,515.54
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,654.01,457.11
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,572.4,402.88
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,580.11,409.03
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,586.06,413.16
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,624.03,440.07
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,653.42,460.41
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,593.94,419.16
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,539.73,381.95
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,507.65,360.22
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,475.67,338.13
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,294.76,213.31
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,127.02,91.71
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,234.65,172.34
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,329.35,238.38
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,230.58,167.66
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,140.42,103.31
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,160.95,118.96
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,170.78,125.85
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,148.58,109.87
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,127.21,94.71
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,92.29,71.98
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,68.51,52.44
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,61.72,46.91
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,54.58,40.82
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,44.23,31.67
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,34.79,22.88
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,20.28,5.84
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,14.58,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,37.77,8.13
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,84.73,56.48
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,142.73,104.91
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,196.37,150.38
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,257.32,201.44
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,313.43,247.87
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,374.19,296.58
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,295.49,234.34
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,186.36,145.3
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,200.76,156.13
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,206.81,159.92
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,227.34,174.88
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,257.33,196.69
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,230.21,174.83
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,212.31,160.25
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,219.04,164.94
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,225.8,169.56
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,227.18,169.84
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,228.57,170.17
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,246.09,182.76
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,263.57,195.12
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,270.72,199.45
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,277.8,203.73
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,537.48,388.49
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,786.28,547.31
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,767.51,529.47
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,747.53,514.63
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,507.21,358.11
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,268.82,192.94
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,384.92,276.5
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,493.37,349.1
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,541.23,381.36
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,581.11,408.62
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,530.43,374.88
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,481.38,342.61
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,454.95,325.72
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,429.01,308.72
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,439.06,317.12
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,446.03,322.76
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,387.16,281.17
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,336.37,245.39
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,322.31,235.78
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,301.93,220.97
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,307.09,220.11
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,290.16,198.44
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,240.98,159.12
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,195.96,124.43
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,150.36,92.39
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,108.51,68.84
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,80.16,62.27
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,76.54,59.4
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,67.71,52.04
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,58.41,44.03
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,48.13,34.94
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,34.76,22.85
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,19.89,5.57
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.77,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,17.4,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,48.44,9.58
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,98.86,65.02
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,155.85,112.79
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,210.36,159.63
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,275.27,214.67
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,231.39,182.93
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,162.16,127.27
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,235.76,186.5
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,309.03,243.96
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,323.05,253.08
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,333.74,259.41
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,299.22,230.99
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,270.47,206.87
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,355.62,271.38
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,455.14,344.08
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,555.09,416.56
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,671.85,497.93
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,716.32,526.41
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,771.9,562.01
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,879.52,637.36
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,980.54,700.04
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,987.32,700.57
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,999.79,705.68
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,911.79,647.02
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,795.25,563.76
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,909.81,645.48
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,997.01,699.25
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,984.16,689.69
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,968.19,679.33
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,879.74,621.48
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,784.02,552.83
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,833.54,591.83
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,863.46,612.25
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,828.95,589.88
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,791.95,566.41
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,750.34,539.79
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,706.94,510.94
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,659.88,478.56
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,611.49,444.41
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,560.82,407.38
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,506.67,366.94
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,452.76,325.47
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,399.11,282.95
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,319.41,225.14
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,272.34,194.43
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,234.14,165.44
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,197.49,137.89
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,163.11,115.46
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,136.78,99.85
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,113.99,89.2
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,97.44,75.92
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,67.16,51.0
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,40.79,28.87
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,34.45,23.25
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,27.76,16.96
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.88,3.72
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,7.63,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
