Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,18.22,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,50.83,7.97
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,101.86,66.85
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,159.01,115.34
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,215.85,164.02
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,278.81,217.25
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,336.74,265.11
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,398.96,314.62
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,456.36,359.46
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,516.14,404.64
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,570.4,443.6
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,625.39,481.82
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,674.76,514.23
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,723.79,544.64
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,765.41,569.42
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,808.41,594.56
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,845.52,615.95
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,880.62,635.56
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,904.16,646.63
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,924.12,655.34
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,777.91,553.98
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,595.88,423.82
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,802.04,566.72
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,986.84,677.98
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,990.76,674.1
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,991.47,670.77
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,986.96,665.6
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,979.27,658.82
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,966.01,650.08
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,949.78,639.82
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,759.64,520.04
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,563.02,387.97
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,718.81,500.02
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,840.95,581.16
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,733.3,508.99
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,633.74,441.47
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,669.91,472.58
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,686.41,488.44
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,530.01,380.04
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,405.57,291.5
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,462.29,334.76
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,493.96,355.63
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,391.89,281.97
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,322.8,233.89
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,309.27,222.08
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,287.8,202.06
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,241.39,167.23
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,200.57,137.71
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,164.04,112.17
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,129.86,90.93
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,102.31,79.99
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,89.31,69.46
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,75.72,58.38
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,61.59,46.49
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,49.28,35.72
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,33.86,21.98
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,19.58,5.14
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.29,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,8.34,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,21.35,11.02
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,34.56,22.53
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,51.68,36.96
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,68.71,51.14
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,87.77,66.7
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,106.79,81.88
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,105.2,80.36
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,104.02,79.14
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,91.81,68.91
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,80.11,59.18
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,126.13,95.55
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,173.01,131.75
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,151.29,114.12
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,129.95,97.03
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,129.39,96.4
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,128.87,95.78
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,158.65,118.39
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,188.64,140.74
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,151.92,112.48
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,115.52,84.44
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,131.35,96.42
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,147.19,108.19
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,150.06,110.23
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,152.89,112.29
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,163.3,119.85
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,173.62,127.27
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,159.13,116.31
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,144.71,105.45
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,193.92,142.34
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,242.69,178.1
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,313.39,229.07
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,379.14,275.21
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,319.18,232.37
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,262.82,192.17
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,305.98,223.95
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,346.47,252.89
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,369.29,269.47
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,388.92,283.66
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,341.33,250.54
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,296.29,219.09
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,270.14,200.56
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,244.67,182.2
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,214.4,160.49
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,190.52,143.36
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,143.23,107.68
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,96.74,71.99
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,85.42,63.45
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,74.15,54.75
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,63.26,48.54
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,52.06,39.16
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,41.34,30.01
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,30.63,20.71
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,21.33,12.52
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,12.04,4.3
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.01,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.34,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.48,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,18.55,8.9
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,30.65,19.53
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,46.51,33.0
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,62.51,46.45
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,80.02,60.88
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,97.5,74.99
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,141.92,110.87
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,195.5,153.25
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,134.01,103.4
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,71.7,52.63
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,177.39,136.75
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,285.37,219.02
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,180.55,137.37
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,76.47,55.22
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,170.0,128.35
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,266.25,200.99
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,366.25,274.51
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,457.6,339.42
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,418.77,309.57
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,379.58,280.06
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,391.9,288.26
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,403.96,296.01
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,410.59,300.67
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,416.96,305.2
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,459.59,334.83
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,501.27,363.24
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,442.82,321.88
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,385.45,281.18
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,483.59,351.54
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,582.45,419.64
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,538.78,388.8
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,500.69,362.33
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,567.4,411.58
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,624.32,452.6
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,597.4,434.05
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,569.64,415.19
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,572.21,418.91
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,563.24,413.56
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,511.64,375.75
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,461.99,338.96
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,431.88,315.47
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,392.21,283.14
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,342.14,243.35
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,294.1,204.55
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,244.99,164.55
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,197.81,127.14
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,152.72,95.05
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,111.67,71.5
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,80.54,62.19
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,73.62,56.53
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.09,49.54
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,56.11,41.92
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,46.33,33.26
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,33.29,21.49
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,17.15,3.48
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,15.98,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,44.43,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,95.22,60.91
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,152.44,109.11
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,209.76,157.9
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,273.27,211.48
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,332.72,261.14
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,397.33,313.5
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,454.23,358.44
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,513.53,403.81
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,567.91,443.32
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,621.39,480.95
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,671.65,514.52
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,721.54,546.92
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,765.33,574.46
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,807.84,600.66
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,844.78,623.69
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,872.66,640.49
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,906.57,660.2
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,930.4,673.08
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,943.15,680.17
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,960.99,690.72
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,973.8,696.98
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,983.46,701.32
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,987.38,703.19
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,988.03,703.13
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,982.92,698.44
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,974.6,691.87
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,742.2,535.48
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,485.53,348.83
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,711.0,516.52
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,897.84,644.55
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,824.11,592.79
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,753.03,540.48
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,651.45,469.64
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,558.84,403.68
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,429.68,312.73
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,309.1,225.51
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,464.77,344.57
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,590.35,435.01
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,527.38,387.65
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,475.49,348.8
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,231.49,170.46
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,18.6,8.94
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,22.78,12.34
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,26.96,15.74
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,34.39,21.71
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,41.83,27.71
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,80.75,58.75
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,114.3,85.54
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,97.49,76.18
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,81.36,63.01
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,65.88,50.1
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,50.24,36.8
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,36.07,24.55
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,21.34,11.69
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.66,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,14.21,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,39.5,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,90.55,57.94
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,147.41,105.91
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,201.34,151.87
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,266.21,206.37
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,325.71,255.35
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,390.53,306.94
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,447.58,351.4
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,507.15,396.25
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,561.87,436.24
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,617.65,475.81
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,667.57,508.87
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,714.85,538.67
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,758.07,565.01
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,799.9,589.89
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,836.66,612.55
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,871.44,633.75
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,900.09,649.52
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,926.03,663.48
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,946.86,675.98
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,956.28,681.36
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,967.61,686.78
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,975.65,690.17
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,900.39,639.48
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,796.42,564.73
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,894.73,636.77
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,965.72,683.09
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,953.04,674.3
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,937.42,664.54
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,791.05,566.33
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,632.97,452.63
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,585.83,421.08
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,540.25,389.54
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,674.51,491.98
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,774.9,564.05
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,709.11,516.76
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,650.53,472.87
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,631.38,462.9
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,599.65,442.47
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,550.02,406.13
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,499.82,368.32
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,443.79,324.44
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,391.28,281.9
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,337.54,237.4
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,285.0,193.14
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,232.23,149.11
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,181.97,108.5
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,128.05,69.21
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,81.87,43.48
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,49.26,36.12
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,47.45,34.76
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,43.83,31.72
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,40.0,28.35
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,33.64,22.65
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,26.92,16.28
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.24,1.05
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.23,6.76
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,25.99,15.41
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,38.56,26.03
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,51.37,36.72
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,66.32,48.97
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,81.26,60.97
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,90.16,67.87
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,99.11,74.67
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,87.94,65.34
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,77.3,56.52
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,169.75,129.63
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,276.23,211.23
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,263.9,200.37
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,241.77,182.48
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,565.77,432.58
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,868.5,643.9
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,905.74,664.11
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,934.18,680.4
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,955.19,691.49
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,973.19,700.66
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,889.09,641.78
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,770.3,553.13
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,777.15,559.57
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,782.72,564.35
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,680.08,490.69
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,569.62,410.82
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,557.87,402.93
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,554.44,400.27
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,498.29,360.88
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,443.59,322.18
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,480.54,349.37
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,515.22,374.43
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,457.24,333.3
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,401.52,293.58
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,354.49,260.51
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,310.07,228.83
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,405.69,301.59
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,487.76,362.32
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,331.28,247.59
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,189.5,141.29
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,203.07,152.4
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,215.48,162.38
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,184.31,139.15
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,154.15,116.56
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,104.51,77.96
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,53.02,37.2
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,29.25,18.19
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,14.82,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,41.24,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,92.1,58.08
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,148.3,106.38
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,205.27,155.13
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,268.69,208.9
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,326.16,257.28
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,388.14,307.82
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,445.8,353.75
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,506.1,400.34
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,455.38,357.72
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,367.48,285.71
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,538.24,418.37
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,712.7,545.23
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,755.82,570.79
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,797.43,595.64
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,835.01,619.24
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,870.64,641.31
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,901.07,658.71
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,929.05,674.4
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,950.55,687.16
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,960.56,692.56
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,971.45,697.31
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,979.11,700.05
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,836.22,602.37
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,657.63,472.67
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,710.43,511.21
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,769.25,551.82
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,868.83,625.93
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,941.05,675.36
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,820.08,591.77
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,685.75,493.51
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,773.35,561.3
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,835.0,606.9
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,727.08,529.32
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,627.53,455.4
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,438.68,322.16
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,262.8,193.04
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,442.93,331.36
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,591.61,438.1
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,540.16,398.52
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,490.51,360.46
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,421.02,307.69
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,370.24,269.62
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,335.31,239.88
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,286.21,196.39
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,235.1,154.22
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,186.27,115.09
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,139.08,81.23
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,95.94,56.98
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,65.37,49.65
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,62.04,47.06
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,55.81,41.84
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.27,36.15
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,40.0,27.94
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,30.32,18.97
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,15.26,1.47
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,12.66,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,32.76,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,87.8,55.13
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,146.64,105.26
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,201.65,152.39
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,267.64,208.14
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,245.96,194.29
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,209.6,165.8
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,285.13,226.35
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,361.11,285.75
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,346.07,271.38
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,331.48,257.01
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,417.89,322.86
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,521.79,399.02
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,617.88,468.21
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,710.12,532.94
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,719.12,536.0
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,722.7,535.86
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,764.48,563.07
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,805.56,589.16
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,817.53,595.61
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,826.82,600.53
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,821.58,594.26
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,804.72,580.68
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,818.11,589.43
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,837.69,601.89
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,818.47,588.53
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,805.56,579.47
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,791.54,569.61
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,776.18,558.89
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,778.48,561.53
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,781.45,564.39
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,763.7,552.82
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,744.23,540.14
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,725.92,527.31
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,705.32,512.79
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,664.52,484.86
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,623.3,456.35
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,599.81,440.57
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,571.92,420.98
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,531.52,391.56
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,488.23,359.17
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,435.78,319.15
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,384.34,279.01
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,330.28,237.65
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,284.02,202.47
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,242.56,163.48
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,182.29,108.82
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,131.8,72.17
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,84.91,45.97
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,52.05,38.48
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,49.99,36.9
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,46.06,33.68
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,41.9,30.07
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,35.15,24.05
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,28.03,17.26
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.67,0.45
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,18.37,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,72.24,44.81
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,136.43,98.02
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,189.56,143.3
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,250.22,194.46
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,311.06,244.99
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,376.38,297.78
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,441.09,348.47
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,509.33,400.13
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,565.52,440.4
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,622.79,480.11
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,595.14,455.88
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,546.0,416.18
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,590.69,446.81
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,635.29,476.1
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,692.87,513.82
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,740.0,543.68
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,791.09,575.93
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,841.76,607.21
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,917.11,657.56
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,984.06,697.58
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,956.51,678.15
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,913.24,644.68
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,967.33,683.88
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,1001.14,703.82
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,951.16,669.57
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,882.16,618.72
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,844.32,594.14
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,800.72,565.52
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,783.15,553.39
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,764.28,540.18
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,824.96,586.0
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,861.81,610.7
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,785.3,559.86
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,711.54,507.12
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,672.0,481.33
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,631.72,454.33
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,608.82,439.33
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,580.8,420.06
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,546.51,397.36
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,502.52,365.97
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,448.84,324.6
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,396.0,282.76
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,342.19,239.09
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,285.78,192.88
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,232.72,149.53
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,182.6,109.75
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,133.56,74.72
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,88.39,49.7
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,57.07,42.57
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,54.87,40.82
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,50.31,37.02
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,44.77,32.21
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.54,24.94
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.96,16.94
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,14.07,0.14
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.21,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,69.18,42.24
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,132.22,94.77
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,186.1,140.71
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,248.15,193.26
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,305.58,241.2
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,372.34,295.01
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,430.11,339.56
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,490.72,384.57
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,546.02,424.19
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,602.63,463.4
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,653.31,497.41
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,703.92,529.49
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,748.08,556.56
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,791.14,582.42
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,826.05,601.94
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,862.61,622.25
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,892.82,638.1
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,920.58,652.23
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,942.2,662.97
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,960.96,671.86
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,974.26,678.98
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,984.41,684.32
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,916.72,639.81
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,836.33,582.92
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,836.38,584.15
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,833.75,582.83
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,676.54,476.46
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,518.3,366.44
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,579.97,410.24
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,631.35,444.77
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,564.37,398.84
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,497.18,353.16
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,554.8,394.61
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,603.78,428.4
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,559.97,398.93
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,518.45,371.46
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,526.79,378.94
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,528.58,380.86
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,479.14,346.23
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,432.25,313.24
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,419.89,303.65
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,389.68,278.2
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,336.45,236.86
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,286.45,197.36
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,219.21,151.73
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,187.46,136.23
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,161.79,116.25
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,132.77,95.7
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,107.92,85.09
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,93.71,73.46
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,78.43,60.76
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,62.72,47.38
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,46.93,33.66
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,30.72,19.18
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,16.53,0.61
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
