Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,21.41,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,75.83,45.72
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,128.33,90.89
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,100.38,74.06
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,53.55,38.4
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,70.05,51.99
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,86.53,65.19
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,202.0,158.04
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,327.3,254.7
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,456.25,352.67
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,599.93,457.38
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,649.99,490.85
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,699.99,523.43
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,745.55,552.15
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,787.16,577.85
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,740.2,541.42
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,668.03,485.9
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,718.32,519.92
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,780.93,560.01
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,878.78,627.34
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,960.91,677.02
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,974.54,683.71
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,985.01,689.32
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,989.73,692.24
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,991.14,693.3
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,838.47,592.84
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,656.96,464.54
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,651.75,462.37
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,645.66,458.28
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,505.24,362.72
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,375.95,271.92
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,450.76,326.04
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,522.02,375.58
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,493.88,356.01
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,466.36,337.33
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,597.91,437.55
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,694.76,508.56
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,442.73,328.25
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,233.32,171.18
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,252.81,186.51
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,266.89,197.11
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,343.68,253.04
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,391.8,281.75
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,284.67,204.35
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,229.06,169.69
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,216.58,157.78
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,200.39,142.23
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,165.89,116.93
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,126.39,89.97
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,105.78,83.32
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,85.86,67.0
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,75.82,58.63
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,60.7,45.7
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,45.52,32.48
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,29.98,18.53
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,15.52,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,63.81,37.92
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,115.2,81.92
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,173.29,130.23
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,235.09,181.56
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,292.39,228.85
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,355.59,279.55
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,413.3,324.49
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,478.91,373.88
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,535.51,415.41
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,593.89,457.13
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,644.73,492.26
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,695.68,526.33
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,665.95,499.94
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,616.37,459.62
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,663.81,491.56
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,723.5,530.3
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,738.97,537.03
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,740.98,535.24
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,861.32,619.54
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,965.55,685.57
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,979.77,691.37
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,990.9,696.1
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,995.86,698.04
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,997.52,698.08
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,993.82,695.43
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,986.84,690.89
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,973.69,682.16
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,957.43,671.64
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,931.46,654.25
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,910.35,640.05
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,881.91,622.09
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,850.94,602.56
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,746.67,532.05
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,648.17,461.04
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,682.12,489.9
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,695.7,502.95
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,648.59,469.96
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,600.51,435.92
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,550.0,399.88
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,499.27,362.53
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,414.4,299.66
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,356.11,257.36
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,330.8,234.14
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,285.04,192.0
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,232.53,149.2
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,182.89,109.99
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,134.79,75.95
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,90.77,51.89
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,60.81,45.23
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,58.4,43.4
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,52.99,39.0
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,47.12,33.99
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,38.16,26.09
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,28.81,17.35
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,23.1,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,79.02,45.87
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,135.74,95.55
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,191.22,142.37
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,258.5,198.26
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,317.46,246.31
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,381.68,296.54
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,440.4,342.15
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,501.94,388.45
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,557.41,428.12
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,614.05,467.39
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,664.98,501.21
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,713.27,531.82
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,758.66,558.77
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,802.89,584.38
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,841.25,607.25
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,877.62,628.57
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,907.85,644.95
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,927.62,654.65
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,949.42,667.07
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,968.27,677.64
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,982.0,684.31
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,992.56,689.14
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,997.34,691.95
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,998.78,692.89
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,994.39,690.39
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,986.7,686.0
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,973.84,678.51
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,957.85,669.18
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,936.51,655.2
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,912.41,639.55
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,884.21,622.62
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,853.46,603.97
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,817.8,582.02
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,780.05,558.52
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,739.11,532.39
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,696.48,503.83
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,649.69,471.45
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,601.57,437.31
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,551.02,401.06
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,500.18,363.45
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,432.14,312.12
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,379.44,272.18
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,333.25,236.05
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,286.25,198.36
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,233.42,161.24
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,198.1,139.82
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,164.92,116.08
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,133.02,95.19
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,106.91,83.58
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,91.07,70.75
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,76.04,58.42
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,60.59,45.39
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,45.42,32.2
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,29.9,18.23
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,15.48,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,21.03,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,74.92,42.82
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,129.29,91.33
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,183.74,137.35
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,246.84,190.03
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,304.72,237.9
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,372.14,291.53
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,430.16,335.72
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,491.08,380.31
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,546.72,419.9
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,603.73,459.16
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,572.24,431.66
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,518.3,388.33
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,623.04,461.87
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,724.81,529.41
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,798.72,578.0
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,866.14,620.01
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,904.73,642.45
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,934.59,659.52
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,956.0,672.12
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,974.37,682.97
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,876.65,618.44
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,743.55,523.61
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,885.33,624.81
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,1000.1,696.6
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,993.79,691.19
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,984.14,685.09
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,971.3,677.14
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,955.33,667.36
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,931.24,652.61
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,904.65,636.34
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,876.37,618.53
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,845.59,599.11
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,812.32,578.06
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,773.36,553.23
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,731.83,527.51
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,688.78,499.09
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,618.03,448.16
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,558.05,404.33
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,513.85,373.57
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,469.05,341.4
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,270.95,198.81
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,104.03,75.24
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,154.42,114.31
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,194.91,145.04
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,157.83,117.68
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,117.22,87.4
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,103.16,76.91
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,89.21,66.26
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,75.85,58.69
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,62.63,47.74
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,50.13,37.18
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,37.16,26.01
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,25.99,16.24
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,14.83,6.28
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.41,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,21.97,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,76.06,42.44
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,132.08,93.16
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,185.93,138.96
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,251.27,193.62
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,152.88,119.46
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,24.12,14.38
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,66.53,49.28
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,111.46,85.26
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,76.35,56.55
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,43.7,29.95
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,78.72,57.88
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,114.76,85.95
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,178.21,134.91
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,243.06,183.5
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,184.43,138.04
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,126.99,93.53
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,309.47,231.78
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,492.61,361.54
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,584.06,424.03
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,664.04,477.7
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,704.47,502.36
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,731.9,518.74
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,638.1,454.25
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,544.07,389.04
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,495.31,355.75
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,447.06,322.05
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,482.72,347.07
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,517.12,370.39
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,656.9,468.78
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,778.42,550.52
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,757.68,537.2
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,735.47,524.24
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,673.17,481.87
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,616.63,443.08
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,615.03,444.75
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,607.22,441.36
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,532.99,388.85
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,468.35,342.85
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,450.34,330.69
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,430.27,316.05
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,345.91,255.16
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,274.53,203.91
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,155.86,115.88
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,35.34,22.75
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,55.36,39.0
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,75.42,55.18
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,66.54,48.34
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,57.66,41.44
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,48.79,36.26
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,39.93,28.8
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,31.55,21.61
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,23.18,14.3
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,16.22,8.1
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.8
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,21.74,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,76.88,41.39
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,135.97,94.97
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,194.06,143.91
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,259.76,198.34
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,319.95,247.64
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,385.65,299.49
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,445.3,344.89
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,507.77,390.57
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,564.64,430.54
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,622.87,470.04
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,672.34,501.15
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,723.67,532.37
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,770.61,559.91
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,816.57,586.25
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,854.95,605.48
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,884.22,618.61
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,917.68,635.08
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,948.92,649.86
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,971.22,660.22
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,990.42,668.87
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,1003.86,675.32
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,1013.94,680.02
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,1018.57,683.11
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,1019.71,684.39
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,1015.35,682.64
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1007.52,679.04
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,994.34,671.34
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,977.87,661.85
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,954.99,648.38
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,929.26,633.25
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,901.03,617.84
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,870.04,600.59
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,833.95,580.0
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,795.57,557.71
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,753.41,532.06
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,709.41,504.54
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,662.25,473.41
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,613.91,440.49
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,562.64,404.91
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,510.86,367.66
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,452.9,324.08
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,398.37,281.51
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,343.34,237.39
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,289.62,193.37
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,235.28,149.09
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,179.07,104.72
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,127.97,68.49
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,80.59,43.03
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,50.21,36.6
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,48.05,34.95
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,44.03,31.64
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,39.78,27.96
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,32.95,21.87
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,25.73,14.77
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.57,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,20.91,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,74.56,38.83
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,131.93,92.19
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,186.98,138.92
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,253.56,194.38
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,312.77,242.85
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,377.18,293.56
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,436.11,338.82
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,497.9,384.49
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,554.32,424.13
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,612.04,463.25
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,663.41,495.79
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,714.63,526.18
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,757.73,550.16
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,802.58,574.53
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,841.02,594.85
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,877.46,613.55
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,909.1,628.94
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,938.27,642.62
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,951.67,649.15
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,970.13,658.97
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,983.51,664.43
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,993.66,668.12
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,998.5,672.41
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,1000.0,674.9
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,995.65,673.67
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,988.01,670.42
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,926.61,635.34
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,850.52,584.69
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,834.36,577.73
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,816.41,568.65
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,842.5,591.23
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,849.93,597.92
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,784.66,555.03
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,719.95,509.28
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,712.21,509.79
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,691.72,500.54
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,623.68,451.73
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,565.42,409.4
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,535.4,389.04
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,493.76,358.67
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,415.73,300.77
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,359.07,259.46
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,327.78,233.27
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,284.4,195.21
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,232.5,156.53
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,197.61,132.95
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,158.2,105.0
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,121.39,82.9
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,93.34,72.38
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,80.71,62.15
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,62.14,46.8
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,47.31,34.23
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,37.15,25.26
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.54,15.21
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,20.16,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,74.32,37.01
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,133.33,92.64
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,189.27,140.21
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,256.91,196.83
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,317.31,247.21
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,383.06,300.35
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,442.92,347.24
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,505.66,394.7
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,561.84,434.93
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,619.24,474.61
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,670.79,508.42
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,719.37,538.37
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,764.18,565.33
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,807.65,590.8
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,845.75,612.44
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,881.81,632.23
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,779.0,559.13
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,636.17,455.28
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,750.25,533.33
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,866.36,606.96
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,938.18,651.14
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,991.0,678.22
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,995.26,677.51
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,996.21,675.5
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,838.8,574.8
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,651.77,447.69
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,505.28,352.64
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,371.25,261.47
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,491.88,344.35
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,613.04,421.39
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,643.27,440.27
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,672.12,458.91
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,619.1,423.99
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,571.0,392.81
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,647.26,450.48
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,695.2,486.79
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,647.81,455.29
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,599.7,423.55
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,549.58,388.9
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,499.18,352.93
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,445.85,314.15
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,390.0,272.32
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,335.93,230.69
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,283.55,189.29
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,227.16,150.53
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,195.63,133.45
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,158.34,107.28
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,123.09,85.52
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,97.48,75.41
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,84.62,64.99
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,70.84,53.75
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,56.52,41.71
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,43.79,30.57
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,28.21,16.3
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,14.55,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,16.75,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,69.76,33.04
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,128.67,89.51
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,184.38,137.07
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,252.04,193.88
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,313.66,245.26
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,381.17,299.68
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,441.34,346.4
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,504.56,393.67
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,562.32,435.27
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,621.57,476.53
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,674.31,511.23
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,724.37,542.52
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,771.29,570.91
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,817.09,597.91
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,856.73,621.54
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,894.34,643.57
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,926.78,661.27
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,948.65,672.2
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,970.99,684.86
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,990.3,695.65
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,1003.96,701.62
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,1014.3,705.67
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,1019.21,707.3
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,1020.69,706.99
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,1016.24,702.48
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,1008.38,696.1
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,995.25,688.09
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,978.9,678.24
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,959.37,666.54
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,936.62,652.9
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,907.36,635.24
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,875.37,615.86
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,838.81,593.48
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,800.0,569.51
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,757.42,542.86
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,713.04,514.13
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,665.41,481.75
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,616.62,447.61
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,563.3,409.92
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,510.89,371.5
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,422.6,306.32
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,361.56,261.97
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,335.02,237.75
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,290.93,196.36
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,236.68,151.45
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,180.31,106.54
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,128.8,69.97
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,81.17,44.58
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,52.4,38.62
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,49.95,36.7
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,45.59,33.08
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,40.97,29.05
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,33.25,22.14
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,24.22,13.3
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,17.31,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,69.62,30.89
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,128.79,89.03
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,185.24,137.05
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,253.56,193.7
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,314.49,243.31
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,380.96,294.8
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,440.61,339.35
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,503.19,384.06
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,560.31,423.43
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,618.63,462.18
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,671.04,495.34
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,720.58,524.97
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,766.14,552.09
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,810.34,577.93
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,714.03,511.15
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,575.65,412.89
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,645.23,460.08
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,703.43,496.9
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,844.82,591.8
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,978.74,672.6
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,840.2,581.67
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,669.02,465.45
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,577.03,405.22
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,473.87,334.97
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,397.26,282.89
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,314.16,224.84
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,455.34,324.12
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,593.07,415.29
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,775.88,542.75
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,920.09,635.35
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,721.82,505.54
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,520.49,365.85
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,504.43,356.71
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,489.27,346.61
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,442.54,314.77
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,399.52,285.31
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,471.35,337.89
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,527.32,377.09
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,524.88,377.17
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,504.0,362.67
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,450.05,321.99
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,393.8,278.72
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,339.51,236.18
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,287.01,193.99
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,234.47,151.54
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,185.05,112.86
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,136.67,79.04
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,92.59,55.58
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,65.77,49.58
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,61.15,45.9
