Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,54.48,40.38
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.47,34.33
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.89,24.95
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.83,14.22
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,13.05,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,11.44,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,60.67,24.47
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,116.16,80.05
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,170.77,126.34
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,234.33,179.57
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,293.27,228.77
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,362.0,284.31
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,421.26,330.92
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,483.64,378.37
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,520.47,403.94
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,549.12,422.73
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,626.93,477.89
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,703.74,529.42
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,695.73,519.25
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,671.95,497.86
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,701.56,515.13
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,728.88,530.04
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,786.54,566.43
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,844.33,601.69
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,916.94,648.35
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,972.06,679.72
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,924.03,645.61
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,849.8,590.5
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,937.11,650.09
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,1004.19,687.72
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,999.84,681.71
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,992.15,674.71
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,979.24,666.15
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,963.16,655.86
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,941.66,641.13
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,917.33,624.87
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,888.85,607.48
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,857.76,588.54
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,822.05,567.5
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,784.12,544.93
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,742.26,519.03
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,698.73,490.89
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,651.44,459.65
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,602.72,426.63
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,503.84,357.84
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,429.09,305.48
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,420.9,299.0
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,392.86,274.7
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,334.96,229.84
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,282.11,187.76
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,229.3,145.81
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,180.42,108.24
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,132.14,74.87
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,88.14,51.9
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,62.95,47.0
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,59.73,44.49
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,52.63,38.63
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,45.18,32.24
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,34.93,23.2
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.23,12.75
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,52.89,18.42
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,117.18,80.26
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,171.62,126.5
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,235.16,179.5
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,297.27,230.15
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,363.09,281.75
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,422.39,326.7
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,484.82,372.06
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,542.27,412.33
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,601.34,452.28
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,652.89,485.99
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,704.41,517.74
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,748.12,544.1
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,793.84,571.4
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,832.84,594.51
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,869.94,616.23
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,903.93,634.53
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,927.88,646.46
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,950.01,656.55
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,969.16,664.75
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,983.17,669.86
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,993.95,673.1
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,998.88,674.38
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,1000.45,673.83
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,996.14,670.94
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,988.49,666.29
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,910.31,618.09
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,817.77,555.26
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,798.09,543.1
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,776.99,529.21
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,710.89,485.97
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,651.54,446.83
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,607.05,418.71
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,566.85,392.81
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,583.08,406.27
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,591.88,414.03
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,606.8,428.03
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,600.47,426.4
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,484.88,344.79
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,400.15,284.79
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,406.68,289.06
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,391.02,273.17
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,333.18,228.32
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,280.25,186.13
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,226.94,143.18
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,175.94,103.33
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,126.39,69.03
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,80.83,45.53
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,54.59,39.9
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,51.02,37.08
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,46.29,33.19
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,41.29,28.85
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.46,20.26
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.87,10.76
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,56.56,17.01
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,129.49,87.65
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,186.87,136.78
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,253.62,192.7
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,314.79,243.28
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,381.45,296.38
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,441.76,341.57
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,505.03,386.58
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,562.25,424.11
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,620.66,460.31
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,670.38,489.81
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,722.27,519.15
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,768.76,543.68
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,814.04,566.75
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,853.38,589.57
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,890.67,611.09
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,914.96,623.53
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,944.09,638.98
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,966.56,651.75
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,986.01,662.91
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,1000.25,669.81
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,1011.19,674.95
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,1015.71,676.82
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,1016.79,676.91
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,1012.91,674.02
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,1005.59,669.3
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,879.15,592.76
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,736.49,498.42
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,752.62,511.27
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,765.36,520.15
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,782.78,531.82
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,792.04,538.4
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,765.85,523.35
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,737.34,506.91
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,700.76,484.4
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,662.37,460.31
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,597.76,417.79
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,537.21,377.33
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,491.98,347.31
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,450.88,319.23
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,404.65,286.45
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,360.14,254.25
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,320.43,224.78
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,279.18,193.22
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,235.9,159.79
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,193.1,127.24
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,141.26,85.2
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,79.33,43.99
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,54.35,39.52
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,52.02,37.73
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,46.88,33.51
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,41.44,28.82
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.9,20.43
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,48.96,11.7
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,107.89,72.91
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,161.75,118.13
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,224.48,169.84
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,283.82,218.5
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,349.64,270.96
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,408.64,315.96
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,475.7,365.05
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,533.95,406.34
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,594.14,447.65
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,646.79,482.93
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,699.58,516.91
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,746.88,545.95
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,793.43,574.0
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,828.87,595.61
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,866.41,618.54
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,898.33,636.94
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,927.89,653.78
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,951.54,667.21
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,972.3,678.91
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,986.42,685.72
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,997.35,690.71
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,881.04,614.73
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,747.33,521.43
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,767.75,535.26
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,786.32,546.63
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,885.21,617.01
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,956.04,662.76
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,939.91,651.33
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,913.29,634.25
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,884.25,616.61
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,852.73,597.36
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,816.86,575.23
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,778.77,551.54
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,736.3,525.66
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,692.32,497.1
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,596.76,428.59
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,518.71,371.74
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,462.44,332.37
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,410.78,295.69
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,410.73,294.63
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,386.48,272.58
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,293.54,206.74
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,238.78,172.35
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,222.99,151.98
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,177.1,106.77
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,132.21,76.66
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,92.93,57.55
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,69.41,52.17
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,64.3,48.09
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,55.8,41.07
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.87,33.43
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.45,23.38
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,24.68,12.19
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,47.14,7.84
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,104.74,70.36
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,158.01,115.45
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,220.22,167.08
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,278.67,215.33
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,343.02,266.81
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,401.35,311.9
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,467.73,361.1
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,440.76,337.46
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,392.18,297.55
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,507.94,382.05
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,625.49,462.7
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,664.31,483.56
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,701.14,502.96
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,777.92,550.59
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,852.58,592.17
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,885.04,606.64
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,920.42,622.97
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,943.11,633.76
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,962.9,643.0
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,976.61,648.49
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,987.12,652.28
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,982.55,651.09
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,984.01,653.71
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,980.2,651.93
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,973.15,648.36
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,874.27,588.41
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,757.87,511.82
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,839.82,571.88
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,900.96,612.9
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,668.0,463.71
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,438.88,305.85
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,567.08,397.61
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,676.18,471.14
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,552.13,386.68
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,441.86,310.9
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,463.72,327.99
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,478.92,339.15
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,494.56,352.4
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,487.53,347.58
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,431.21,305.71
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,381.24,268.06
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,318.64,222.79
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,273.39,191.05
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,232.91,159.24
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,191.33,126.97
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,151.87,99.86
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,115.45,78.94
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,92.36,70.65
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,80.64,61.25
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,67.37,50.27
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,53.6,38.59
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,38.22,25.33
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,23.33,10.73
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,12.87,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,19.99,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,43.72,27.43
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,80.22,57.76
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,115.24,86.76
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,152.43,117.26
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,192.11,149.19
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,229.6,178.61
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,267.9,207.9
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,245.68,188.93
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,226.43,171.95
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,244.33,184.47
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,261.93,196.4
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,231.75,172.16
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,211.34,155.47
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,426.9,315.0
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,643.66,462.5
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,776.76,549.32
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,905.68,625.72
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,928.69,636.0
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,948.91,645.91
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,963.27,651.01
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,974.48,654.33
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,979.41,657.52
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,981.12,659.02
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,884.29,599.91
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,774.12,527.65
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,797.99,545.77
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,824.76,564.0
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,865.94,595.68
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,894.77,616.86
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,866.72,599.59
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,836.3,581.43
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,774.85,542.2
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,714.04,501.63
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,678.0,477.64
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,642.65,453.59
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,397.92,286.69
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,180.05,129.19
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,181.49,131.35
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,182.79,132.8
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,294.38,213.79
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,381.44,270.18
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,297.32,210.33
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,238.88,172.48
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,197.33,143.07
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,157.15,114.86
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,135.5,99.35
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,119.86,88.47
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,101.38,78.41
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,84.2,64.37
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,66.87,50.04
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,49.38,35.27
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,33.29,21.42
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,16.7,5.81
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,50.53,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,116.38,76.86
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,174.51,126.51
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,241.58,182.03
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,303.48,232.63
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,371.57,286.3
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,431.21,332.19
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,493.95,378.68
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,551.5,418.98
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,610.53,458.8
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,660.68,491.08
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,712.87,523.63
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,760.12,552.21
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,806.25,579.59
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,845.07,603.67
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,881.84,626.27
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,906.66,641.17
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,936.25,659.1
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,958.38,673.09
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,977.45,685.3
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,899.08,633.64
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,783.89,551.43
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,771.47,543.29
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,757.25,533.23
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,784.29,551.77
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,809.26,568.55
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,903.96,637.54
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,968.91,679.56
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,829.14,587.65
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,676.52,478.74
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,602.54,428.69
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,528.28,377.13
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,433.84,311.6
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,343.41,247.47
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,542.68,398.45
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,700.77,512.47
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,435.37,321.19
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,211.78,153.25
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,308.03,225.56
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,392.9,287.08
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,367.02,267.62
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,338.78,246.11
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,318.06,225.42
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,277.08,184.87
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,222.65,139.77
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,166.82,95.65
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,116.21,60.74
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,69.61,38.09
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,47.37,33.96
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,44.27,31.45
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,40.06,27.87
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,35.63,23.92
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,28.13,17.17
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.62,7.32
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,47.68,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,110.19,72.34
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,165.97,120.8
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,234.74,178.51
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,294.6,228.71
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,360.4,282.2
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,419.76,329.15
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,482.33,376.94
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,539.56,419.49
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,598.42,462.02
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,647.69,496.16
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,699.15,530.7
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,667.08,503.94
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,608.75,456.93
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,647.16,481.94
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,684.63,505.15
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,816.87,598.37
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,926.07,666.28
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,949.72,678.24
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,970.33,688.99
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,984.66,694.94
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,995.71,698.93
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,1001.91,699.37
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,1004.64,697.77
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,805.31,567.59
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,567.14,399.88
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,666.14,469.65
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,758.65,530.63
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,649.61,455.54
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,545.85,384.05
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,597.29,420.49
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,638.47,448.43
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,730.26,516.31
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,788.92,557.57
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,746.66,530.5
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,702.52,502.56
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,562.0,403.35
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,449.0,321.64
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,488.19,352.27
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,500.36,359.63
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,442.31,315.27
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,388.18,272.82
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,332.28,228.27
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,277.97,184.11
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,220.12,137.64
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,169.59,98.57
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,119.28,64.35
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,73.22,42.08
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,53.76,39.41
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,51.83,37.9
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,46.23,33.15
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,39.38,27.14
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.72,18.53
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.64,6.84
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,44.91,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,103.55,67.54
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,158.31,114.81
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,223.0,168.41
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,285.82,220.11
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,352.92,273.7
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,412.58,319.76
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,475.56,366.52
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,532.36,406.6
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,590.68,446.27
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,642.69,480.56
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,694.78,512.85
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,620.88,456.38
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,508.29,372.15
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,486.91,355.33
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,448.9,326.27
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,553.98,399.4
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,662.06,470.84
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,683.38,483.71
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,704.18,496.99
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,856.48,600.62
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,980.7,676.26
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,985.49,677.84
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,986.98,678.93
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,983.14,676.93
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,976.0,673.08
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,963.21,665.88
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,947.3,656.87
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,926.48,643.55
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,902.79,628.5
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,874.99,611.66
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,844.59,593.17
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,809.22,571.85
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,774.22,550.58
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,731.44,524.68
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,687.06,496.0
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,640.0,463.76
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,591.94,429.9
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,540.75,392.65
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,489.38,354.19
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,435.68,312.94
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,379.38,268.7
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,319.06,223.31
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,273.25,190.05
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,227.83,152.0
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,177.29,110.48
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,130.47,78.22
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,86.96,55.5
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,64.43,48.29
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,55.42,40.89
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,48.21,34.86
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,40.98,28.56
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.55,19.22
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.67,6.17
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,40.71,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,93.35,60.74
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,146.41,106.77
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,208.89,158.74
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,205.08,158.74
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,190.11,147.75
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,318.61,249.22
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,456.31,353.56
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,513.49,394.44
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,572.38,435.81
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,502.06,379.93
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,394.74,296.81
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,583.26,436.42
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,773.8,565.15
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,813.94,585.38
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,852.41,605.51
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,888.17,624.17
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,926.81,644.22
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,941.84,650.9
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,961.96,660.95
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,975.48,665.6
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,985.75,668.41
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,832.19,572.74
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,641.16,444.09
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,684.34,474.77
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,734.99,507.32
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,700.05,484.99
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,673.94,468.69
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,807.62,564.41
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,910.31,632.41
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,880.85,613.97
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,848.83,595.2
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,812.28,573.87
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,773.82,550.97
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,731.14,523.86
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,686.96,494.2
