Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,522.16,377.79
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,388.78,280.65
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,452.01,329.51
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,485.18,352.44
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,394.95,285.78
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,334.17,242.37
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,300.61,216.57
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,266.36,188.98
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,226.62,153.07
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,176.18,108.51
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,130.03,77.38
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,87.98,56.75
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,69.58,52.78
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,64.07,48.28
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,55.11,40.77
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,45.72,32.6
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,34.09,22.1
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.9,5.43
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,24.29,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,55.01,34.07
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,99.23,72.14
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,143.36,109.34
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,187.79,146.43
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,236.1,185.87
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,188.97,148.27
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,124.09,94.93
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,149.58,114.91
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,175.63,134.79
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,201.61,154.19
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,227.93,173.52
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,335.04,253.85
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,448.51,334.8
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,382.71,283.95
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,325.71,240.07
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,314.69,231.14
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,292.18,213.81
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,357.71,260.28
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,411.94,297.19
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,589.03,419.3
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,766.24,532.31
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,832.01,572.08
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,905.93,616.7
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,901.07,610.87
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,893.89,604.81
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,882.08,598.45
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,868.19,590.87
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,853.65,583.18
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,837.03,574.14
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,811.1,559.3
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,783.51,543.29
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,773.94,541.49
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,756.53,534.04
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,714.38,507.66
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,671.15,480.14
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,612.91,439.73
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,559.99,402.44
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,499.5,360.34
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,447.0,323.18
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,418.03,301.14
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,377.93,268.68
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,309.88,218.93
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,262.74,186.27
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,226.68,156.02
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,178.71,116.66
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,137.54,88.97
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,106.29,74.0
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,78.74,60.59
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,65.65,49.8
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,55.96,41.54
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.79,32.61
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.68,21.67
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.1,3.85
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,30.44,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,81.8,51.45
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,140.67,102.05
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,203.9,154.04
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,218.8,168.24
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,235.57,182.2
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,270.49,209.56
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,304.3,234.96
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,360.93,277.17
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,420.64,320.42
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,461.39,348.08
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,501.57,374.82
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,527.45,390.89
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,550.96,405.16
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,583.96,426.75
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,615.93,447.34
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,523.91,380.64
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,426.19,309.33
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,467.94,338.58
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,509.64,366.42
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,570.42,406.4
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,617.82,436.65
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,654.35,459.67
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,689.85,481.64
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,586.75,411.31
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,474.66,334.67
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,574.54,404.57
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,660.96,462.15
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,777.85,543.26
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,871.21,606.92
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,843.11,591.71
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,813.03,576.14
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,614.0,442.84
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,428.22,311.04
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,525.22,385.12
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,603.69,442.43
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,387.43,288.28
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,194.27,144.19
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,187.77,140.34
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,181.35,136.03
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,144.28,107.9
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,107.6,79.75
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,84.81,62.24
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,61.43,43.95
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,34.38,22.31
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.41
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.04
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.05
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,19.52
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,26.9
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,59.06,43.49
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,79.81,60.41
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,82.87,62.57
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,86.03,64.77
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,99.04,74.87
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,112.06,84.83
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,111.38,83.83
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,110.79,82.94
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,103.5,76.97
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,96.32,71.13
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,129.91,97.22
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,163.81,123.09
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,190.57,143.47
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,217.4,163.75
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,197.25,147.85
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,177.27,132.22
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,219.81,164.44
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,262.34,196.18
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,252.66,188.75
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,242.99,181.49
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,298.34,222.8
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,353.23,263.05
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,417.14,309.91
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,471.43,349.21
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,439.15,326.36
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,407.66,304.21
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,334.35,250.56
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,261.57,196.47
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,279.32,210.21
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,296.32,223.16
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,293.0,220.92
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,287.46,217.07
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,178.2,134.25
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,67.13,47.85
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,137.91,103.78
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,204.36,155.34
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,161.31,122.52
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,119.31,90.28
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,67.95,49.55
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.53
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.98,5.07
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,11.12,3.58
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.8,1.99
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,5.09,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.7,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.31,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.48,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,31.04,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,89.15,55.48
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,144.47,106.18
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,210.98,163.12
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,272.37,215.81
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,345.34,276.6
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,227.52,183.31
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,64.2,47.47
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,74.52,55.78
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,85.06,64.01
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,97.58,73.71
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,110.11,83.29
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,201.51,155.05
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,308.18,235.58
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,258.27,196.44
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,200.41,151.45
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,250.2,188.94
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,300.41,225.71
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,335.99,250.87
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,359.58,267.02
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,412.85,304.7
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,465.85,341.28
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,455.82,333.26
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,445.6,325.49
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,600.31,436.47
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,749.74,538.21
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,613.28,442.88
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,481.03,349.3
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,553.01,400.7
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,613.15,441.78
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,554.19,400.38
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,493.42,357.97
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,372.87,273.09
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,255.08,187.64
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,319.39,235.56
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,378.67,278.41
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,330.91,243.87
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,285.12,210.82
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,295.05,219.1
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,302.58,225.27
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,204.83,152.75
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,111.19,81.82
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,139.46,104.27
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,165.52,124.77
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,151.45,114.17
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,137.41,103.61
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,119.54,90.28
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,102.34,77.19
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,71.03,54.81
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,50.25,37.21
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,44.0,31.84
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,37.39,25.9
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.81,16.04
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.78,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,34.6,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,97.49,58.8
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,157.32,114.64
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,226.94,174.26
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,134.12,104.67
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,8.33,1.3
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,36.21,24.57
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,64.2,47.62
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,70.74,52.69
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,77.29,57.71
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,90.26,67.96
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,103.27,78.15
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,143.44,109.72
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,184.18,141.1
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,181.91,138.88
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,179.74,136.86
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,251.64,191.9
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,337.31,255.68
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,414.39,312.73
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,491.93,368.9
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,598.79,445.55
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,692.72,510.83
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,550.26,407.68
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,396.64,294.66
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,297.21,221.75
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,194.92,144.96
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,195.57,145.67
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,196.11,146.09
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,486.04,363.36
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,747.24,542.92
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,620.95,452.22
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,503.17,367.83
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,554.1,406.11
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,596.63,436.85
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,513.43,377.29
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,437.81,322.93
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,485.22,358.72
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,519.22,382.78
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,507.6,375.06
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,477.4,352.14
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,414.87,303.89
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,362.18,263.14
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,283.54,206.19
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,227.37,168.3
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,172.19,128.12
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,123.92,93.29
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,107.57,80.95
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,91.37,68.42
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,75.75,58.91
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,60.13,45.75
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,45.58,33.22
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,30.65,20.2
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,19.02,9.64
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.41,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.81,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,26.98,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,72.8,42.05
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,133.87,96.95
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,198.37,150.92
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,259.0,201.71
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,327.0,257.15
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,387.33,305.09
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,456.46,357.93
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,436.15,340.41
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,394.9,306.52
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,453.35,349.5
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,514.36,392.64
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,610.16,460.99
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,700.85,523.64
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,745.67,550.43
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,789.33,576.04
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,863.61,622.7
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,929.35,660.68
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,953.24,673.1
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,974.16,684.08
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,989.77,691.18
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,992.97,690.83
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,997.64,693.03
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,998.94,693.28
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,995.85,690.38
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,989.38,685.57
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,976.14,677.44
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,959.67,667.5
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,937.74,654.92
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,912.86,640.52
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,882.89,622.3
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,850.33,602.39
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,813.96,580.43
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,775.32,556.75
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,731.64,529.04
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,687.04,499.06
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,638.31,465.21
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,588.65,429.83
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,535.77,390.95
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,482.77,350.88
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,427.94,308.5
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,373.88,265.43
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,315.21,218.42
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,261.58,174.4
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,206.61,135.88
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,176.24,119.68
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,136.89,92.38
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,99.48,71.43
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,70.5,53.77
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,50.66,37.2
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,43.38,30.92
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,35.95,24.26
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.32,14.27
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,14.23,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.95,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.85,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.62,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.4,0.41
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.65,3.14
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.9,5.84
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,80.73,60.85
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,161.42,125.8
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,272.12,214.32
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,394.95,309.11
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,349.27,271.44
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,294.23,226.57
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,307.47,235.42
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,320.09,243.45
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,266.43,201.55
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,204.47,153.34
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,270.24,202.57
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,350.07,260.43
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,321.72,238.74
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,282.88,209.75
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,279.49,207.11
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,276.12,204.41
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,201.88,149.05
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,128.96,93.92
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,222.68,164.75
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,316.83,233.69
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,450.15,329.96
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,580.27,420.07
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,515.47,373.28
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,460.51,334.03
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,586.56,426.61
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,700.34,506.88
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,647.16,469.19
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,596.42,434.02
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,542.36,396.49
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,493.15,361.86
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,405.98,299.76
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,326.24,241.95
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,359.49,267.99
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,384.78,286.8
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,380.47,282.37
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,358.77,262.62
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,307.73,222.45
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,261.05,185.56
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,216.48,151.17
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,174.51,120.47
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,137.31,95.1
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,103.78,76.84
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,87.69,69.15
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,74.35,57.76
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,61.82,46.88
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,45.57,32.56
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,29.29,17.38
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,17.64,5.97
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,38.55,25.28
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,59.36,43.03
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,85.22,64.61
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,117.47,91.12
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,155.65,122.2
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,195.67,154.17
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,203.76,159.48
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,210.27,163.36
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,310.53,241.58
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,406.62,313.8
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,374.28,286.25
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,325.11,246.91
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,318.01,240.41
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,310.3,233.28
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,313.73,234.75
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,304.78,227.17
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,316.45,235.23
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,328.02,243.08
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,380.91,280.28
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,421.09,307.59
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,319.07,234.33
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,212.88,156.78
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,221.28,162.99
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,229.58,168.66
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,376.24,274.9
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,514.82,369.71
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,479.28,344.07
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,444.51,320.22
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,530.53,381.74
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,604.34,432.69
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,630.22,451.73
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,646.33,464.44
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,524.78,380.34
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,415.56,303.18
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,326.79,240.76
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,243.55,180.36
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,190.24,141.5
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,137.9,102.33
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,141.59,105.58
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,145.06,108.6
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,130.34,97.72
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,115.71,86.8
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,74.96,54.78
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,32.51,20.8
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,27.84,17.15
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,23.19,14.3
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,19.0,10.75
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.82,7.14
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.65,3.48
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.48,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.7,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.95,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.48,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,31.52,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,88.54,46.11
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,151.16,108.39
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,222.17,168.55
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,286.11,222.9
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,357.48,281.72
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,249.01,198.1
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,87.08,65.62
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,138.67,107.25
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,200.61,155.73
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,203.24,156.7
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,214.16,164.19
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,300.76,230.25
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,380.37,288.97
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,387.18,292.48
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,392.98,295.6
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,424.84,317.69
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,456.63,339.32
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,378.15,281.33
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,289.0,214.98
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,400.31,296.48
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,500.81,366.94
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,445.68,326.63
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,391.08,287.04
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,400.86,293.64
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,410.26,299.68
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,602.23,439.14
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,784.95,564.31
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,528.94,386.1
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,266.07,194.41
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,472.44,347.25
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,660.8,478.37
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,462.98,338.91
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,275.24,201.97
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,378.12,278.9
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,471.71,346.21
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,431.81,317.48
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,393.59,290.28
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,407.4,301.79
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,409.68,303.68
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,227.28,168.92
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,57.73,39.96
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,174.5,123.81
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,256.18,172.97
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,202.8,128.65
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,152.84,89.95
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,104.97,59.07
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,62.21,47.14
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,54.43,40.73
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,49.52,36.55
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,42.45,30.33
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,35.37,23.83
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,25.07,13.38
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,30.62,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,86.04,42.09
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,149.33,106.4
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,220.98,167.01
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,284.57,220.88
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,355.33,278.99
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,417.23,328.39
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,482.82,378.74
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,541.79,422.63
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,600.34,464.89
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,652.89,499.9
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,705.29,533.83
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,624.78,472.01
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,499.3,375.25
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,607.1,454.15
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,721.28,533.32
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,631.91,465.6
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,533.37,391.69
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,703.75,514.64
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,879.22,633.04
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,882.73,631.16
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,883.21,629.07
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,889.31,632.06
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,892.89,633.48
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,881.01,624.22
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,866.96,613.79
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,795.68,565.01
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,733.33,521.76
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,475.63,346.01
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,224.44,163.71
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,233.59,171.18
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,242.57,177.79
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,276.12,202.41
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,308.83,226.15
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,388.88,284.95
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,460.81,336.43
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,477.84,349.64
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,485.9,356.14
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,448.44,329.78
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,410.76,302.81
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,392.07,287.73
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,359.5,259.72
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,304.95,217.04
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,257.43,180.06
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,208.91,141.5
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,163.21,106.74
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,120.73,78.33
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,81.45,63.25
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,70.22,54.02
