Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,59.72,45.13
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,51.23,37.67
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,38.72,26.54
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,25.05,12.93
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,26.75,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,75.97,34.29
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,137.16,97.45
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,206.61,156.13
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,274.15,212.87
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,347.81,273.19
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,337.64,266.21
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,306.08,240.89
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,390.47,306.63
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,495.92,385.19
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,544.88,418.74
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,593.65,451.56
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,603.87,454.78
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,596.19,445.85
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,650.16,483.2
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,718.18,528.55
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,744.37,543.05
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,768.46,556.36
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,792.03,570.59
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,813.62,583.48
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,791.0,565.07
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,777.55,552.86
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,906.27,643.05
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,1003.98,702.04
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,886.21,624.21
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,742.28,522.39
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,867.24,613.37
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,960.35,672.17
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,936.82,655.33
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,910.29,638.01
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,767.93,545.09
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,621.41,441.22
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,713.61,512.02
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,770.92,553.35
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,700.25,504.36
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,635.52,457.54
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,549.24,397.33
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,474.47,344.29
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,488.23,356.81
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,477.66,348.43
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,419.14,302.79
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,364.1,258.46
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,307.68,212.32
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,252.95,166.83
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,198.75,122.35
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,143.57,79.97
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,93.11,48.16
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,47.23,34.36
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,44.19,31.92
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,41.34,29.47
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,36.1,24.81
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,30.61,19.67
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.36,8.93
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,12.39,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,29.56,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,82.55,33.85
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,148.02,104.47
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,220.41,165.54
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,286.22,221.08
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,359.99,281.45
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,421.79,330.54
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,487.18,380.36
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,544.64,422.5
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,605.86,465.5
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,659.31,500.48
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,712.57,534.54
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,759.82,563.79
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,799.54,587.55
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,838.52,611.26
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,875.37,633.35
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,753.84,549.05
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,580.0,421.63
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,792.41,575.7
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,978.62,694.41
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,992.55,699.38
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,1003.06,704.2
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,1007.56,706.24
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,1008.47,706.25
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,1004.22,702.44
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,996.38,696.58
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,895.68,632.79
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,774.13,547.14
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,664.2,471.87
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,552.59,393.57
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,622.82,444.65
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,690.08,491.36
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,744.83,534.29
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,771.56,555.41
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,727.98,528.14
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,682.6,498.89
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,632.86,463.83
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,582.34,427.29
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,527.8,386.74
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,474.33,345.75
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,418.41,301.8
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,363.63,257.54
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,307.36,211.74
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,252.94,166.77
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,195.28,120.14
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,144.92,82.0
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,95.63,51.39
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,52.48,38.6
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,49.23,36.0
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,45.81,33.06
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,39.43,27.44
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.64,20.34
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.4,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,26.66,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,74.98,26.79
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,138.29,97.42
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,210.73,158.77
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,275.29,213.62
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,347.36,273.22
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,409.33,323.29
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,475.1,374.53
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,534.68,418.57
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,596.05,462.33
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,650.04,499.0
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,701.48,532.4
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,748.44,562.21
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,794.16,590.67
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,833.54,615.65
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,870.91,639.14
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,903.47,658.01
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,925.48,669.89
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,948.24,683.34
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,967.94,694.84
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,811.2,587.11
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,610.29,440.25
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,678.48,489.48
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,757.13,543.11
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,695.68,499.55
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,645.42,463.79
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,693.96,498.8
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,747.58,536.01
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,750.45,538.74
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,750.58,539.94
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,726.42,523.48
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,701.32,506.47
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,743.29,540.92
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,762.7,557.83
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,598.38,439.31
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,455.29,332.52
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,474.38,348.15
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,484.12,355.66
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,487.57,358.97
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,469.65,344.27
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,355.32,259.57
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,279.69,205.81
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,278.29,198.69
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,249.68,166.09
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,196.19,122.51
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,145.88,84.34
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,98.19,54.99
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,58.3,43.48
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,53.21,39.34
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,47.79,34.7
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,39.69,27.61
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.7,20.31
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,20.04,7.26
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,28.6,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,80.59,24.27
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,146.07,102.43
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,218.48,164.07
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,282.65,218.63
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,354.28,277.63
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,417.14,328.02
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,483.73,379.3
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,542.43,422.9
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,600.66,464.74
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,654.44,499.94
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,708.08,533.96
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,754.56,562.15
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,799.79,588.87
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,832.59,606.83
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,869.93,627.53
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,901.58,644.16
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,930.56,658.91
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,952.7,671.27
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,971.7,681.79
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,985.42,687.76
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,995.73,691.76
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,1000.5,694.65
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,1001.73,695.56
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,877.76,617.35
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,728.07,513.33
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,858.33,608.79
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,956.58,672.27
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,934.19,658.45
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,908.65,643.76
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,812.14,581.38
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,709.6,508.3
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,660.48,475.4
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,613.6,443.17
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,660.48,481.51
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,679.01,498.32
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,450.36,333.52
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,261.3,191.79
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,384.72,286.24
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,472.56,347.13
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,276.5,202.66
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,140.53,103.73
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,208.7,150.61
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,250.9,172.79
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,201.42,129.53
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,141.81,80.36
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,90.94,48.84
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,48.15,35.14
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,44.29,31.99
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,40.18,28.44
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,34.0,22.95
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,27.46,16.86
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,18.06,5.06
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,28.1,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,79.09,17.92
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,145.18,100.65
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,217.85,162.03
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,282.5,216.18
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,354.64,274.45
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,417.06,323.3
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,483.2,372.82
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,542.0,415.37
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,600.27,456.11
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,653.52,489.47
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,706.62,521.63
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,753.25,549.2
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,798.49,575.3
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,838.07,600.01
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,868.37,618.78
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,897.33,636.26
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,923.23,651.74
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,945.93,665.85
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,965.57,678.16
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,850.47,602.46
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,704.24,498.67
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,864.33,612.6
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,994.94,694.35
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,828.73,585.69
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,631.87,447.87
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,436.71,315.56
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,233.41,169.58
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,486.12,354.24
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,721.81,512.63
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,681.07,483.02
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,641.15,455.99
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,616.5,440.8
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,589.97,423.97
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,642.67,464.86
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,670.76,486.93
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,621.59,451.82
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,571.4,415.73
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,518.72,377.42
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,466.0,337.86
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,410.71,294.78
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,356.3,251.17
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,297.61,203.56
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,244.2,159.56
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,190.39,116.46
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,139.86,78.9
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,91.72,50.31
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,54.69,40.26
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,50.69,37.04
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,46.48,33.41
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,37.91,25.93
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.44,18.19
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.84,2.03
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,22.78,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,64.3,8.22
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,128.71,89.36
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,200.94,150.89
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,266.09,205.87
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,339.26,265.84
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,402.28,316.5
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,469.37,368.37
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,529.3,413.2
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,591.21,457.98
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,645.42,494.43
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,697.15,527.59
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,744.75,557.06
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,791.31,585.16
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,831.78,610.22
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,870.26,633.74
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,897.1,648.2
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,929.31,666.09
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,952.46,679.4
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,972.47,690.81
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,892.78,637.17
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,774.13,551.28
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,902.96,643.59
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,1000.15,704.1
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,902.12,638.67
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,776.96,548.91
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,882.74,626.94
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,956.42,674.33
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,935.09,660.32
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,910.44,645.1
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,880.19,626.31
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,847.08,605.65
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,750.12,540.94
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,657.05,473.35
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,547.55,396.55
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,450.64,327.01
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,459.69,335.02
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,461.72,337.0
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,479.28,350.83
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,470.66,342.54
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,414.24,297.64
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,354.67,249.5
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,297.59,202.65
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,242.26,156.65
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,187.08,111.86
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,135.42,73.38
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,81.29,40.99
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,43.94,31.46
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,41.45,29.45
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,38.88,27.18
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,33.06,21.98
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,26.94,16.14
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,13.2,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,23.04,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,64.62,1.37
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,130.24,89.81
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,203.88,152.74
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,268.45,207.66
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,340.67,267.36
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,404.23,318.44
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,471.89,370.67
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,531.09,413.81
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,592.02,456.46
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,646.65,492.76
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,698.81,525.74
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,746.48,553.67
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,793.11,580.08
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,833.64,602.96
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,872.15,624.14
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,896.49,635.98
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,925.83,650.94
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,949.11,664.58
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,969.31,676.43
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,982.27,684.6
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,991.81,690.84
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,996.32,693.51
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,997.33,694.2
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,804.54,568.86
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,581.66,411.49
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,787.26,560.77
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,951.67,667.74
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,923.89,649.81
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,893.63,631.97
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,813.21,579.2
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,728.34,518.81
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,752.27,540.52
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,758.75,548.27
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,714.13,519.79
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,668.01,488.85
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,594.7,435.33
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,531.16,388.32
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,422.95,310.37
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,335.45,247.0
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,322.26,237.09
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,304.02,222.26
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,254.05,185.54
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,210.34,153.91
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,113.74,81.85
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.98,4.78
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,11.12,3.34
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,9.26,2.21
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.41,0.64
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.55,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.7,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.12,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,61.7,40.94
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,105.6,78.39
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,156.13,120.63
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,204.39,160.49
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,247.89,195.93
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,292.93,231.64
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,367.2,289.33
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,459.77,358.7
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,485.49,375.69
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,520.43,399.09
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,558.68,424.73
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,595.64,448.95
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,664.42,495.28
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,722.51,533.17
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,755.94,553.0
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,787.83,571.73
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,887.73,639.16
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,970.17,688.75
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,983.34,693.05
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,993.04,696.03
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,949.18,668.18
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,880.46,619.26
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,878.4,616.92
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,873.99,612.47
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,848.32,595.77
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,821.11,578.27
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,875.12,619.63
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,905.68,638.89
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,875.02,619.58
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,841.57,599.05
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,803.61,576.02
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,763.22,551.12
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,718.99,522.93
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,672.97,492.16
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,622.89,457.21
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,571.72,420.38
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,452.92,332.86
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,367.47,269.9
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,350.02,256.47
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,326.05,236.38
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,257.18,186.78
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,204.11,150.41
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,173.76,127.74
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,145.2,106.63
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,119.88,88.43
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,97.41,76.24
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,80.41,62.19
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,63.06,47.48
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,46.75,33.35
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,30.66,18.87
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,15.69,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.63,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,15.06,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,54.27,35.49
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,90.35,66.76
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,127.44,98.24
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,166.38,130.64
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,203.01,160.3
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,240.27,189.52
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,413.09,325.0
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,597.05,459.89
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,650.68,492.74
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,704.19,525.67
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,751.95,554.37
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,798.55,581.71
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,747.23,543.99
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,656.21,476.22
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,604.54,437.68
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,533.04,385.03
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,567.44,408.55
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,601.43,430.61
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,617.95,441.05
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,633.52,451.04
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,635.26,451.79
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,636.02,452.07
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,685.4,486.35
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,743.06,524.9
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,691.38,489.57
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,650.22,461.67
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,666.32,474.15
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,686.34,488.51
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,707.7,505.41
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,727.53,520.91
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,674.07,484.45
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,627.06,452.45
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,612.33,443.88
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,593.77,431.95
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,504.9,368.94
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,428.97,314.59
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,421.95,310.99
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,407.5,300.46
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,360.44,265.14
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,315.56,231.03
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,264.07,193.13
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,217.77,159.68
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,177.35,130.23
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,146.48,108.59
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,120.2,89.89
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,97.87,77.88
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,80.55,63.22
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,62.87,47.91
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,45.86,33.0
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,28.96,17.54
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.78,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.24,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,10.2,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,28.82,16.45
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,47.58,33.04
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,73.85,55.05
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,106.34,81.93
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,134.55,104.81
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,163.47,127.69
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,163.42,126.43
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,154.52,118.12
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,200.35,153.21
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,258.59,196.22
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,340.58,256.07
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,438.43,324.12
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,499.22,364.96
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,561.68,406.32
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,507.45,365.79
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,435.39,313.84
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,491.66,353.11
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,561.8,399.44
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,621.71,438.48
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,681.33,476.6
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,855.32,594.64
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,992.49,677.65
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,988.26,674.91
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,980.54,672.18
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,966.46,664.71
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,949.05,655.34
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,925.61,641.02
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,899.15,624.89
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,868.45,609.27
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,835.06,591.6
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,796.41,568.97
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,755.68,544.56
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,711.33,517.87
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,665.38,487.66
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,615.76,453.0
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,564.64,416.2
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,413.98,306.55
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,303.11,225.26
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,339.34,250.09
