Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,345.33,246.37
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,286.01,196.96
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,231.86,151.57
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,177.77,107.8
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,127.11,70.56
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,78.69,43.6
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,50.16,37.02
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,45.51,33.12
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,40.57,28.76
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,32.98,21.93
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,24.94,13.93
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,49.92,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,116.62,78.11
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,186.21,139.37
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,253.76,196.9
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,328.37,259.02
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,355.63,282.02
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,381.27,302.01
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,446.19,351.7
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,515.0,402.48
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,604.49,467.78
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,692.56,527.55
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,742.49,558.73
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,791.7,589.04
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,729.72,543.7
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,638.72,474.09
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,668.14,494.03
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,697.24,512.65
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,735.71,538.07
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,772.65,562.22
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,896.19,649.02
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,987.98,705.67
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,991.9,707.59
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,992.26,708.2
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,987.46,704.64
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,979.11,698.92
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,965.38,690.47
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,948.23,679.92
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,924.58,665.56
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,897.89,649.19
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,866.71,629.2
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,832.76,607.33
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,689.89,507.17
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,554.22,405.64
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,509.62,374.52
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,466.99,344.09
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,532.58,396.45
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,564.13,420.83
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,453.5,337.44
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,374.38,278.27
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,339.27,251.55
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,304.23,223.94
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,206.41,152.21
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,128.16,96.1
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,113.42,84.95
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,98.78,73.65
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,83.84,62.07
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,69.18,53.05
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,43.76,31.6
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,33.03,22.36
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,27.34,17.19
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,21.37,10.85
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,12.87,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,65.2,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,152.24,102.74
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,234.43,177.76
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,303.14,237.86
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,379.89,302.49
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,444.16,355.76
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,514.62,411.62
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,576.53,458.05
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,639.78,502.95
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,696.21,540.29
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,746.45,572.13
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,795.37,602.19
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,842.84,630.45
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,829.5,618.08
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,790.9,588.44
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,892.59,654.55
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,984.18,709.47
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,1007.4,721.29
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,1027.16,731.67
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,1040.22,736.46
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,1049.56,739.08
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,1053.08,740.47
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1052.75,739.7
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,1047.02,735.81
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,1037.45,729.75
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,1021.65,719.29
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,1002.17,706.72
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,977.8,690.57
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,950.04,672.41
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,917.11,651.73
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,881.12,629.11
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,840.57,604.05
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,797.43,577.1
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,749.99,546.53
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,700.54,513.46
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,647.94,476.45
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,594.08,437.41
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,537.26,395.24
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,479.93,351.2
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,420.33,303.78
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,361.3,255.26
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,301.09,205.16
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,237.96,152.45
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,179.13,104.5
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,123.52,63.94
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,70.1,35.93
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,42.76,31.05
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,35.8,25.13
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,32.46,22.1
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,26.71,16.8
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,20.67,10.09
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,59.94,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,146.06,97.57
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,227.23,172.54
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,295.73,232.84
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,372.26,297.68
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,437.76,350.81
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,505.0,402.72
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,566.58,446.93
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,629.47,489.3
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,684.8,525.85
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,739.85,561.33
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,781.66,585.84
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,827.81,612.83
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,868.72,636.65
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,907.35,658.52
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,939.12,674.95
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,967.94,689.34
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,847.77,608.85
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,683.36,491.37
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,772.59,552.89
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,874.75,617.51
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,732.79,519.86
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,589.29,420.28
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,705.21,500.6
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,814.67,570.88
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,665.99,469.87
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,512.29,364.37
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,379.08,273.9
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,245.39,178.75
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,497.93,363.69
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,721.57,512.3
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,706.15,500.49
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,687.15,488.94
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,698.83,499.87
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,690.6,496.39
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,638.52,460.4
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,585.31,422.98
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,468.13,339.9
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,379.76,277.08
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,274.31,201.88
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,188.29,140.18
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,193.93,144.35
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,196.69,145.34
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,168.46,123.92
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,141.1,103.6
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,114.3,84.75
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,92.53,72.74
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,75.43,58.4
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,57.97,43.39
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,41.23,28.66
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,24.5,12.32
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,35.43,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,115.75,75.62
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,190.0,143.34
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,258.17,201.51
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,333.93,264.02
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,374.18,297.28
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,408.61,324.55
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,454.0,358.5
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,497.81,389.89
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,600.56,464.86
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,706.61,537.01
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,754.78,565.91
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,798.18,591.39
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,795.16,586.25
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,772.61,567.53
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,802.4,583.56
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,829.53,596.88
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,803.11,575.05
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,759.13,542.76
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,766.52,544.97
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,771.79,545.27
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,729.8,515.22
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,674.18,476.89
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,717.36,504.55
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,746.56,521.88
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,719.13,502.5
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,691.17,483.45
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,676.49,473.73
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,660.85,463.26
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,646.65,454.07
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,631.11,443.96
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,569.41,403.02
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,515.56,367.04
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,541.67,387.93
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,556.38,399.79
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,506.92,365.57
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,459.89,333.11
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,420.51,306.54
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,381.2,279.03
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,355.03,258.92
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,319.03,229.81
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,259.32,185.94
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,213.52,153.84
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,178.84,127.82
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,146.25,104.33
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,105.08,73.4
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,65.05,49.91
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,56.99,43.09
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,48.52,35.6
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,35.95,24.33
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,22.81,10.42
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,13.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,13.34,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,84.16,52.74
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,162.74,121.96
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,225.68,175.48
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,297.31,234.79
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,360.13,286.08
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,432.24,342.69
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,493.16,388.23
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,556.38,433.86
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,612.23,472.45
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,668.63,509.73
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,716.91,539.46
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,764.4,567.83
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,805.64,590.7
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,845.21,611.72
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,884.6,631.88
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,919.16,648.23
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,941.94,656.76
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,961.63,663.17
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,974.32,666.2
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,983.51,667.22
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,986.97,667.41
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,986.94,665.77
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,980.58,659.29
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,970.75,651.06
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,956.42,642.76
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,938.78,632.67
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,912.42,616.27
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,889.49,602.05
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,857.51,583.61
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,822.96,563.63
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,783.93,540.74
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,743.0,516.48
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,698.02,487.57
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,651.63,456.87
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,559.42,393.58
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,482.2,339.98
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,431.07,305.88
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,383.01,272.85
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,367.55,259.46
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,331.08,227.46
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,275.62,183.93
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,222.81,142.24
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,170.62,102.4
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,122.74,69.77
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,77.35,47.32
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,58.51,43.4
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,51.39,37.46
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,43.92,30.95
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,32.84,21.13
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,21.25,8.12
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,34.81,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,114.18,69.92
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,190.11,140.48
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,258.18,198.63
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,335.36,262.5
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,400.62,315.01
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,470.33,368.77
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,532.18,414.8
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,596.17,460.74
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,648.8,496.31
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,704.02,532.67
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,752.81,562.94
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,800.47,591.85
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,841.22,616.59
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,872.45,634.72
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,901.34,649.87
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,927.05,662.76
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,950.38,675.35
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,970.59,685.91
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,983.58,691.04
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,993.11,694.14
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,997.52,695.06
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,998.39,693.93
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,992.22,687.78
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,982.53,679.71
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,879.81,614.08
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,756.61,528.67
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,840.8,588.88
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,893.64,621.86
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,862.77,601.91
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,833.49,583.77
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,793.53,558.78
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,751.56,532.42
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,705.65,503.39
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,658.27,472.06
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,607.25,436.75
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,555.77,400.13
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,501.06,359.94
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,444.1,317.04
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,387.73,273.52
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,333.11,230.13
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,276.69,185.15
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,222.97,142.16
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,170.22,101.77
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,122.34,69.44
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,76.8,47.55
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,59.42,44.0
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,52.3,38.02
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,44.84,31.5
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,32.94,20.98
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.51,6.34
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,21.9,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,93.87,55.55
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,161.54,119.12
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,224.65,172.8
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,296.18,232.07
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,359.94,283.08
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,428.83,335.92
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,492.45,382.42
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,553.99,425.61
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,609.83,464.3
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,666.24,502.22
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,713.75,531.45
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,760.2,559.39
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,801.45,584.53
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,841.05,608.24
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,870.32,624.19
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,896.71,638.26
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,920.65,651.51
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,941.78,662.96
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,953.03,667.53
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,960.94,670.2
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,788.67,555.3
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,594.81,420.19
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,707.02,498.42
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,812.84,567.5
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,774.48,540.86
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,744.63,520.65
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,743.26,521.44
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,739.14,520.17
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,672.01,475.48
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,603.46,429.52
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,668.6,478.59
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,710.66,510.27
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,657.24,474.14
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,606.91,440.09
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,514.24,374.44
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,435.95,318.14
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,366.8,269.13
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,306.76,226.14
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,157.99,116.03
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,10.21,2.43
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,25.08,14.33
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,39.96,26.3
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,34.83,22.3
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,29.7,18.27
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,24.58,14.27
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,19.47,10.92
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.82,6.94
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,10.18,2.91
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,6.01,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.95,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,28.52,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,105.49,61.19
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,184.04,137.22
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,253.37,197.33
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,332.18,263.68
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,398.7,318.59
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,469.85,375.01
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,533.76,423.23
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,600.11,471.4
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,653.88,508.27
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,710.57,545.99
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,760.13,576.69
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,808.62,605.96
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,850.1,630.79
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,889.45,653.86
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,914.64,667.35
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,944.69,684.03
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,967.34,697.2
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,986.76,708.38
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,1000.32,714.49
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,1010.34,718.48
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,1014.21,720.19
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,1014.42,719.78
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,1008.47,714.21
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,998.89,706.57
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,983.74,696.55
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,965.09,684.49
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,940.3,669.04
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,912.34,651.63
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,880.01,631.37
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,844.87,609.22
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,804.32,583.37
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,761.56,555.86
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,715.17,525.4
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,667.09,491.54
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,614.99,453.96
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,561.11,414.1
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,496.05,365.49
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,434.68,318.76
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,363.31,264.27
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,306.26,221.16
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,270.98,188.03
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,216.98,137.99
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,161.78,94.6
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,111.04,60.13
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,62.32,38.12
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,48.87,35.92
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,44.07,31.82
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,39.05,27.28
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,27.94,17.15
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.39,1.1
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,62.96,33.51
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,118.23,87.21
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,169.03,131.24
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,224.8,178.52
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,275.89,220.94
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,330.32,264.66
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,336.78,267.71
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,324.88,255.97
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,511.74,401.73
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,702.2,539.66
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,751.76,570.37
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,800.37,600.91
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,841.34,625.41
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,880.22,648.19
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,905.76,661.91
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,936.53,679.08
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,959.02,691.64
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,978.3,702.21
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,991.69,708.19
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,1001.58,712.1
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,1004.36,713.11
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,1003.52,712.06
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,997.55,706.53
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,987.97,698.93
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,971.91,688.82
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,952.42,676.68
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,703.92,510.25
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,440.9,318.62
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,421.7,306.35
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,402.77,293.09
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,489.64,357.03
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,565.28,410.96
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,555.15,404.32
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,540.76,394.89
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,491.71,359.91
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,445.07,326.38
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,359.69,265.08
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,286.71,212.39
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,279.38,206.69
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,267.73,196.56
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,226.89,166.02
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,189.48,138.24
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,158.52,114.62
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,128.57,92.57
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,99.64,73.46
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,80.62,62.52
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,64.24,48.62
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,47.37,34.0
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,32.89,20.85
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.56,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,83.81,43.48
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,162.42,120.4
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,227.03,176.12
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,303.86,240.01
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,369.3,293.18
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,439.58,347.93
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,375.32,296.08
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,295.79,230.65
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,483.71,377.28
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,678.64,519.08
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,727.24,549.46
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,774.88,579.73
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,812.04,602.66
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,851.28,626.77
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,882.87,644.63
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,911.8,660.65
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,935.73,674.25
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,956.62,685.92
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,969.47,691.11
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,978.92,694.28
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,982.7,694.87
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,983.01,693.42
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,976.45,687.01
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,966.46,678.68
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,951.5,668.8
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,933.26,657.02
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,809.49,573.99
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,684.47,484.81
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,685.02,487.25
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,681.87,486.09
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,723.42,518.47
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,739.55,532.22
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,693.58,501.08
