Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,646.09,468.16
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,579.5,420.18
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,521.06,377.39
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,472.45,342.58
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,421.67,304.73
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,373.01,265.87
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,318.25,220.55
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,261.23,174.24
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,206.83,130.09
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,153.43,89.01
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,104.43,56.72
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,58.21,37.49
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,49.35,36.14
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,43.68,31.22
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,36.65,24.92
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.67,14.78
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.21,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,8.58,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,75.78,35.68
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,160.26,116.96
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,225.97,172.74
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,304.3,236.83
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,369.6,288.99
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,439.75,342.83
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,501.96,388.75
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,566.58,434.74
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,622.74,472.87
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,679.36,509.02
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,728.1,538.85
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,772.29,565.03
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,813.55,588.21
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,852.94,609.68
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,887.88,627.9
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,920.52,644.4
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,943.32,657.66
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,962.99,669.2
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,966.78,669.85
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,975.86,674.01
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,979.82,676.49
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,980.3,677.04
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,771.09,543.83
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,521.44,370.38
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,752.87,536.94
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,930.29,651.19
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,905.98,633.61
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,878.78,616.44
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,852.23,600.36
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,817.34,578.91
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,777.15,553.97
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,734.93,527.49
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,689.0,497.63
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,641.65,465.71
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,578.23,420.21
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,521.89,379.04
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,459.73,334.33
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,403.11,292.6
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,341.6,246.68
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,291.17,209.04
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,256.99,177.51
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,206.72,131.33
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,154.37,91.37
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,106.69,60.29
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,62.08,46.61
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,54.15,40.15
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,46.41,33.47
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,38.32,26.23
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,28.15,16.45
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,19.41,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,70.26,30.02
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,147.27,107.99
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,210.27,162.41
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,282.08,222.65
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,346.78,275.74
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,416.87,331.09
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,483.06,380.58
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,548.3,427.46
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,604.31,466.68
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,660.91,504.97
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,712.25,536.99
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,763.2,567.96
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,804.72,592.66
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,844.53,615.91
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,878.54,635.04
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,915.49,655.89
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,938.5,668.43
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,958.42,679.12
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,882.52,627.15
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,777.57,551.66
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,529.32,383.38
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,251.47,182.8
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,539.55,392.74
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,799.77,564.64
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,807.8,567.84
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,812.92,571.62
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,757.66,534.63
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,711.57,503.54
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,426.31,310.53
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,143.81,103.76
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,90.85,64.39
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,38.23,24.07
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,216.53,160.77
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,386.09,284.62
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,268.91,198.86
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,157.37,115.84
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,223.42,166.61
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,282.12,210.47
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,221.23,165.12
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,167.72,125.44
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,184.55,136.74
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,190.0,138.04
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,156.52,112.85
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,125.04,90.36
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,95.3,75.03
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,78.2,60.73
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,61.39,46.31
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,44.09,31.18
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,28.66,16.62
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,12.05,0.11
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,24.14,13.68
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,42.49,29.44
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,61.02,45.25
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,82.7,63.47
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,104.22,81.26
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,99.55,77.25
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,95.86,73.99
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,130.81,102.39
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,166.19,130.69
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,152.39,119.03
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,139.08,107.88
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,149.05,115.62
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,159.09,123.38
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,160.26,123.81
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,161.5,124.34
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,167.23,128.7
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,172.96,133.07
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,186.55,143.65
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,200.09,154.18
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,178.85,137.31
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,157.84,120.64
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,159.14,121.42
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,160.4,122.16
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,157.79,120.06
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,155.18,117.99
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,152.1,115.57
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,149.03,113.19
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,159.97,122.14
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,170.72,130.97
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,185.1,142.41
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,199.24,153.66
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,161.76,124.23
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,124.9,95.09
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,96.98,72.96
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,68.98,50.54
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,96.4,73.03
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,123.19,95.07
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,90.73,68.96
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,57.69,42.1
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,55.34,40.41
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,53.0,38.7
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,46.0,32.99
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,39.0,27.21
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,32.02,22.59
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,25.04,16.4
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,18.54,10.54
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,12.04,4.66
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.94,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,86.68,28.66
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,187.37,139.19
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,257.04,202.25
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,336.43,271.18
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,403.44,328.41
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,475.21,387.27
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,534.87,434.72
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,599.18,483.9
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,654.5,522.8
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,709.75,560.63
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,757.64,591.04
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,804.12,619.7
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,837.52,640.79
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,875.58,664.97
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,908.55,684.0
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,938.82,700.97
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,960.9,713.68
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,979.67,724.22
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,991.28,729.0
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,999.21,731.5
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,624.26,474.01
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,192.77,144.08
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,280.43,211.02
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,379.79,283.68
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,418.16,311.53
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,455.29,338.44
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,381.48,284.47
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,303.44,226.9
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,375.76,281.74
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,438.59,328.4
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,427.25,320.16
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,415.43,311.86
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,338.41,255.51
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,264.21,200.31
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,268.6,204.23
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,270.75,206.17
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,270.56,206.32
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,267.99,204.41
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,239.13,182.41
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,211.2,161.01
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,168.42,128.68
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,132.4,101.63
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,114.55,87.96
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,97.21,74.42
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,79.69,63.31
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,62.98,48.93
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,47.29,35.07
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,31.42,20.91
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,18.57,8.21
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,76.62,18.96
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,168.97,124.49
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,239.99,187.56
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,321.29,256.78
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,389.55,313.7
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,462.85,372.24
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,525.69,419.84
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,590.64,467.03
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,647.3,506.47
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,701.13,542.24
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,749.82,573.59
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,797.21,603.48
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,838.63,628.37
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,877.99,651.52
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,910.47,670.34
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,940.24,687.31
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,954.91,694.77
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,974.62,705.68
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,987.42,711.32
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,996.73,714.9
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,999.98,716.22
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,999.61,715.45
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,993.51,709.84
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,983.8,702.15
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,967.69,691.97
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,948.13,679.74
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,831.7,603.02
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,702.83,510.68
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,557.95,409.7
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,423.54,312.37
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,461.91,341.13
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,490.23,361.41
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,531.55,394.03
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,558.35,415.19
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,428.32,319.85
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,318.24,238.13
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,392.86,294.48
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,428.16,315.46
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,369.68,267.1
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,312.46,219.03
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,254.29,170.18
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,195.24,121.34
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,139.56,78.65
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,88.31,46.61
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,45.45,33.47
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,42.24,30.79
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,36.61,25.72
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,30.71,20.14
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,20.07,8.59
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,83.14,13.51
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,181.51,134.11
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,253.81,199.16
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,336.4,269.69
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,404.9,326.46
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,478.3,384.31
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,541.97,432.23
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,605.0,477.62
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,662.1,516.51
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,719.22,554.32
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,769.47,585.31
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,818.52,614.75
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,859.25,639.5
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,890.24,657.51
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,922.96,675.82
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,952.87,692.12
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,975.4,702.97
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,994.56,711.7
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,1007.77,716.71
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,1017.31,719.56
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,1020.06,719.76
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1019.04,717.84
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,1011.79,710.85
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1000.82,701.8
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,984.73,690.39
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,965.05,676.93
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,937.9,658.46
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,907.77,638.32
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,873.99,616.48
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,837.38,592.87
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,795.99,566.18
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,752.24,537.89
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,704.42,505.92
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,654.96,471.26
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,601.53,433.75
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,546.04,393.76
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,488.68,351.88
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,431.42,308.49
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,372.18,261.65
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,314.09,214.43
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,254.47,166.07
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,197.59,120.35
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,137.83,75.7
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,85.99,44.48
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,45.32,32.96
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,42.52,30.61
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,36.44,25.19
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,30.06,19.21
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.83,7.28
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.48,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,86.1,4.17
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,189.97,138.78
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,261.49,204.18
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,342.9,274.35
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,412.27,331.96
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,486.54,390.54
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,549.38,437.71
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,611.07,481.9
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,668.53,520.88
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,725.97,558.78
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,774.86,589.79
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,822.25,619.21
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,864.46,643.52
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,896.85,660.71
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,928.38,677.01
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,956.96,691.02
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,979.9,700.57
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,999.48,707.69
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,1011.97,710.84
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,1020.82,711.71
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,1023.47,711.02
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,1022.34,708.18
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,1015.4,700.54
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,1004.72,690.85
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,987.96,681.7
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,967.63,670.48
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,941.96,656.73
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,912.99,640.79
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,878.26,620.4
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,840.69,598.01
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,799.29,572.89
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,755.51,545.88
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,706.57,514.21
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,655.96,479.36
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,602.18,441.17
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,547.51,401.05
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,488.07,356.71
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,429.97,311.63
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,369.68,262.88
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,310.82,214.04
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,251.21,164.59
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,194.4,118.21
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,134.58,73.32
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,82.96,42.74
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,44.35,31.94
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,41.07,29.2
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,35.36,24.16
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,29.39,18.54
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.62,5.16
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,66.4,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,145.92,104.5
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,214.96,165.56
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,297.14,234.49
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,365.2,290.91
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,438.49,349.24
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,503.91,398.59
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,572.24,447.94
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,629.44,486.88
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,687.08,523.58
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,737.91,554.64
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,784.45,581.97
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,825.49,604.96
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,864.53,625.97
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,899.6,643.82
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,932.24,659.59
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,954.33,671.81
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,964.67,676.92
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,978.56,683.09
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,989.02,687.17
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,991.97,688.94
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,991.31,688.72
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,985.02,683.83
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,975.14,676.89
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,811.79,572.05
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,627.33,443.7
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,712.69,505.86
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,787.61,557.74
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,448.79,327.59
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,112.22,79.45
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,315.23,231.94
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,500.72,362.73
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,587.01,426.9
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,636.84,463.72
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,584.47,425.61
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,531.17,386.43
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,474.37,344.04
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,417.8,300.32
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,359.41,253.45
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,302.28,206.42
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,244.24,158.83
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,185.47,111.61
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,130.95,71.5
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,81.03,42.65
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,45.77,32.98
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,42.15,29.94
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,35.59,24.19
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,28.7,17.74
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,14.06,1.05
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,71.69,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,161.0,114.41
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,230.27,176.54
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,309.7,243.11
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,378.22,299.13
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,451.98,356.45
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,514.23,401.83
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,578.64,446.38
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,634.85,483.52
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,688.16,516.8
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,737.18,545.15
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,785.07,571.91
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,825.94,595.79
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,864.76,618.1
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,899.26,638.09
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,923.32,651.47
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,945.5,665.13
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,964.45,676.88
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,975.42,682.41
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,982.78,685.87
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,985.72,687.0
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,985.05,686.08
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,975.66,680.54
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,962.76,673.01
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,947.08,663.32
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,928.02,651.63
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,899.53,633.26
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,873.94,616.79
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,840.48,596.07
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,804.41,573.62
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,761.88,547.13
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,717.87,518.73
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,670.75,487.51
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,622.36,454.5
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,569.05,416.07
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,514.59,375.85
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,459.27,334.48
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,404.66,292.28
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,347.71,246.89
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,293.69,202.98
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,238.77,158.56
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,187.32,117.78
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,137.09,81.78
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,92.08,55.89
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,61.18,45.85
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,53.74,39.6
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,42.3,29.7
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,30.33,18.88
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,15.32,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,48.59,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,116.64,81.68
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,175.45,134.02
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,242.53,190.01
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,304.08,240.61
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,371.59,294.04
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,433.39,340.31
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,498.1,386.76
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,582.71,445.74
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,667.0,500.9
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,676.68,502.78
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,673.25,495.72
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,681.56,497.81
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,683.41,495.41
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,686.3,494.34
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,699.72,499.87
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,748.14,531.25
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,783.09,553.61
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,818.85,575.99
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,852.72,596.97
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,859.87,600.38
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,864.46,602.55
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,858.1,598.52
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,849.36,593.16
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,888.25,621.8
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,912.36,636.99
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,886.59,620.19
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,858.09,602.18
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,825.39,581.67
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,790.27,559.6
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,750.23,534.68
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,708.26,507.04
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,661.67,476.28
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,613.49,443.64
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,562.17,407.37
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,510.43,369.73
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,455.52,328.48
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,401.4,286.66
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,345.01,242.31
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,290.51,198.45
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,235.69,154.61
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,184.4,114.45
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,133.8,78.52
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,87.97,52.67
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.13,43.91
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.38,38.25
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.67,28.97
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.46,18.68
