Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.4,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,48.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,116.33,80.37
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,180.93,137.8
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,255.21,199.76
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,320.38,253.1
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,391.42,309.0
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,452.82,355.0
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,517.23,401.38
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,579.0,443.51
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,637.21,481.63
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,687.29,513.16
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,736.79,542.89
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,778.3,567.23
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,818.25,590.19
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,858.48,612.37
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,892.27,630.12
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,915.54,644.47
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,935.81,657.13
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,947.7,663.96
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,956.22,668.82
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,959.57,670.79
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,959.49,670.82
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,951.38,666.55
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,939.93,660.32
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,741.6,528.88
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,531.54,379.93
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,626.38,449.44
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,704.17,504.24
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,598.99,430.63
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,495.25,357.41
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,386.95,281.48
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,286.73,209.17
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,360.01,264.52
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,424.16,311.65
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,409.49,301.33
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,391.65,288.57
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,349.16,257.29
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,308.69,227.21
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,277.62,203.31
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,245.3,177.84
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,196.81,142.3
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,158.61,115.26
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,131.03,95.23
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,105.79,77.46
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,82.48,63.56
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,64.56,48.53
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,48.37,34.49
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,31.62,19.29
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.23,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,47.64,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,133.61,92.03
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,200.19,153.07
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,277.72,218.4
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,276.14,219.64
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,252.85,201.47
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,394.1,315.25
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,550.75,436.06
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,500.24,392.73
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,425.55,331.4
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,561.03,433.94
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,701.78,534.52
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,702.13,528.8
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,701.92,523.57
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,804.57,593.72
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,900.16,652.12
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,829.57,601.91
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,736.52,533.46
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,704.32,508.79
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,655.99,473.07
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,571.54,413.43
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,474.19,344.04
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,610.87,442.09
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,742.1,530.87
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,572.99,413.47
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,410.52,298.03
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,434.27,315.55
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,456.55,330.73
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,444.08,321.84
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,431.2,312.9
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,458.1,332.49
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,475.5,344.97
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,502.74,366.04
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,516.56,376.99
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,493.31,360.51
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,461.58,337.46
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,433.66,315.73
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,392.26,282.27
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,318.01,226.67
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,263.07,186.75
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,227.15,152.8
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,174.59,104.65
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,120.91,66.26
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,71.79,40.04
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,46.0,33.51
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,41.5,29.56
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,33.95,22.71
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,25.99,14.65
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,12.93,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,45.22,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,128.74,88.25
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,196.64,151.78
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,275.66,219.46
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,343.38,276.71
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,421.04,339.72
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,291.01,234.9
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,123.29,95.13
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,178.29,139.65
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,246.85,193.4
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,348.49,271.87
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,442.73,341.98
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,563.88,431.39
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,692.31,521.89
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,746.62,557.3
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,801.03,592.48
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,774.5,568.44
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,730.07,533.45
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,742.29,539.88
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,752.76,544.66
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,644.17,467.16
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,509.44,370.81
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,577.04,418.45
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,629.83,453.83
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,732.91,526.34
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,827.42,590.42
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,744.59,532.76
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,659.83,474.45
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,736.79,532.67
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,790.19,571.85
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,747.84,543.53
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,704.83,514.38
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,522.52,385.32
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,362.27,267.63
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,323.79,240.59
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,287.17,214.02
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,352.84,263.05
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,384.9,282.15
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,314.22,227.54
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,261.02,187.7
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,217.49,153.49
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,177.4,122.72
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,134.9,88.25
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,87.71,57.06
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,64.17,48.91
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,55.18,41.16
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,42.06,29.52
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,29.29,16.89
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,17.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,38.98,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,114.56,76.6
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,183.94,140.69
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,264.71,208.81
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,214.11,170.55
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,137.44,107.81
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,216.91,172.39
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,293.15,232.11
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,477.69,375.21
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,666.72,511.85
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,719.79,543.15
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,772.54,574.58
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,815.0,599.5
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,855.66,622.9
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,887.13,640.04
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,921.06,658.65
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,943.78,670.02
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,963.31,679.51
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,978.12,686.14
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,989.49,690.78
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,983.97,686.66
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,983.71,686.1
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,977.66,681.47
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,968.01,674.81
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,951.21,664.53
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,931.01,652.31
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,907.31,637.99
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,880.15,621.55
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,846.17,600.76
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,809.42,578.14
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,767.98,552.29
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,724.24,524.7
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,675.77,491.29
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,626.13,456.22
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,572.03,417.46
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,517.26,376.98
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,459.83,333.91
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,402.81,289.51
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,343.11,241.35
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,285.13,193.41
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,223.85,143.26
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,168.61,99.3
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,114.43,61.3
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,65.43,36.86
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,44.03,31.75
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,39.41,27.71
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,31.73,20.81
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,23.63,12.0
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,49.79,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,138.43,91.18
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,211.68,161.42
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,295.56,232.05
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,365.57,289.63
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,441.25,349.0
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,505.03,396.96
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,571.29,444.69
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,628.5,483.02
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,686.13,519.08
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,732.03,546.14
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,780.5,574.08
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,821.92,596.43
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,861.27,616.81
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,897.58,634.66
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,923.78,645.82
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,945.21,656.01
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,963.33,664.26
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,975.99,669.34
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,985.08,672.45
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,987.03,673.94
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,985.27,673.47
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,978.18,669.62
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,967.39,663.63
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,949.79,654.03
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,928.69,642.4
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,803.95,565.31
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,667.43,472.17
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,751.92,535.55
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,801.4,569.56
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,759.03,543.46
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,714.46,516.35
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,666.27,483.79
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,616.55,448.95
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,563.11,410.47
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,507.79,369.47
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,342.67,250.61
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,221.31,163.63
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,267.86,192.56
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,277.05,186.61
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,219.31,138.94
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,161.41,93.1
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,107.52,55.9
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,59.19,32.92
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,40.9,28.95
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,37.01,25.52
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,29.67,18.91
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,21.95,9.96
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,50.55,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,139.99,90.28
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,213.34,163.38
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,296.71,235.18
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,366.38,294.4
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,441.71,355.94
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,505.05,405.23
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,570.81,454.36
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,627.77,494.73
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,685.12,533.27
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,592.14,458.92
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,457.75,351.97
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,495.43,378.52
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,532.81,403.51
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,731.63,547.89
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,914.84,666.73
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,937.1,677.46
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,956.15,687.5
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,967.21,691.58
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,974.69,693.54
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,968.25,687.73
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,966.92,685.41
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,958.87,678.1
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,955.06,673.68
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,930.28,657.56
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,916.6,648.72
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,887.33,628.72
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,855.5,607.32
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,753.16,538.91
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,649.1,465.78
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,617.0,445.2
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,587.59,425.44
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,602.41,439.38
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,601.63,440.97
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,547.44,401.66
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,494.09,362.09
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,385.85,283.11
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,304.51,224.47
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,299.65,216.42
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,273.15,188.16
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,218.81,144.29
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,168.62,105.31
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,119.04,71.68
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,77.5,51.27
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,59.36,44.6
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,50.16,36.61
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,36.82,24.73
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,23.83,10.2
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,26.06,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,74.67,45.22
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,141.18,107.5
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,213.85,169.56
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,286.55,230.55
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,357.94,288.9
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,422.28,339.89
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,490.6,392.19
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,548.15,434.16
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,607.13,475.73
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,665.18,514.49
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,719.31,549.26
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,761.6,574.76
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,802.4,598.69
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,840.22,620.56
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,876.22,640.86
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,899.75,653.48
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,920.41,664.23
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,934.49,670.1
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,939.86,670.57
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,943.21,669.24
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,943.18,665.88
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,809.23,576.1
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,665.17,474.62
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,638.32,457.92
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,622.07,446.94
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,636.3,457.28
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,638.52,459.45
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,638.43,460.42
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,634.88,458.98
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,595.41,432.55
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,556.26,406.19
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,550.68,403.88
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,533.86,392.85
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,447.56,330.46
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,375.22,277.77
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,369.08,273.38
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,349.65,256.84
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,313.34,225.18
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,265.94,182.8
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,210.89,137.81
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,159.7,97.64
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,110.48,64.04
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,67.67,44.07
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,51.54,38.17
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,44.05,31.58
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,32.54,21.2
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,20.51,6.7
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,12.39,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,39.22,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,111.92,67.3
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,185.32,141.37
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,267.76,211.96
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,339.84,272.51
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,416.28,334.23
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,290.41,233.44
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,126.59,97.67
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,121.84,93.69
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,117.81,89.94
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,169.2,130.15
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,221.72,169.97
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,242.13,184.55
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,262.58,199.08
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,311.58,234.8
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,347.71,260.3
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,378.8,282.39
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,409.72,304.16
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,451.41,333.12
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,492.7,361.23
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,534.23,389.71
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,561.15,408.02
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,623.52,451.33
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,694.55,498.83
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,696.86,500.09
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,697.17,500.69
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,616.63,444.22
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,531.95,384.63
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,487.72,354.48
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,439.33,320.77
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,595.09,438.41
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,701.07,515.6
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,653.08,481.11
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,603.66,445.93
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,550.57,407.26
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,496.58,366.54
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,439.06,322.19
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,382.07,276.65
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,323.68,228.33
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,266.86,180.38
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,209.32,132.71
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,151.82,87.29
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,98.69,51.4
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,51.04,30.98
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,39.53,28.0
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,35.12,24.03
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,27.2,16.68
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,18.82,3.88
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,30.31,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,89.8,50.61
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,150.22,113.21
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,214.14,167.95
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,270.66,215.17
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,331.74,264.07
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,384.2,303.35
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,437.8,341.46
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,472.64,365.33
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,492.25,377.93
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,557.07,422.27
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,609.66,456.7
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,628.9,467.43
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,631.84,467.54
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,665.51,489.77
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,697.92,510.62
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,708.38,516.59
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,716.5,521.23
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,639.42,465.52
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,545.98,398.1
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,571.83,416.89
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,596.64,434.09
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,609.9,442.49
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,621.85,450.05
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,526.37,382.78
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,424.01,309.67
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,428.15,313.49
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,431.53,316.27
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,425.97,312.62
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,419.78,308.57
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,402.1,296.35
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,384.07,283.84
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,433.42,322.02
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,470.72,350.21
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,321.23,240.29
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,189.18,141.16
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,174.99,131.2
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,161.01,121.05
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,151.99,114.38
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,142.72,107.43
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,125.01,94.17
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,107.89,81.23
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,90.06,67.31
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,72.46,55.95
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,56.39,42.27
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,40.24,28.27
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,25.97,15.53
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,11.12,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.72,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,13.5,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,31.26,13.22
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,77.19,55.9
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,118.55,91.3
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,157.51,124.39
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,197.87,157.88
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,173.25,137.22
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,144.45,112.59
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,154.51,120.24
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,164.42,127.5
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,98.55,74.48
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,39.05,26.2
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,50.25,35.23
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,61.47,44.12
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,126.47,95.41
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,194.12,147.03
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,202.66,153.02
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,211.21,159.26
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,265.97,200.3
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,334.32,250.15
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,409.66,304.95
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,484.18,357.83
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,591.13,433.53
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,693.29,503.0
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,672.69,487.62
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,651.4,473.06
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,662.63,482.57
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,670.46,489.38
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,691.99,507.02
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,699.79,515.09
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,699.79,518.97
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,682.92,510.7
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,580.83,435.67
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,489.38,367.6
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,495.46,374.16
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,479.19,361.29
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,423.24,316.37
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,368.02,270.83
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,307.68,220.62
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,252.61,173.89
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,197.22,127.72
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,145.69,86.98
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,96.71,54.69
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,54.96,41.74
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,46.63,34.47
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,38.94,27.48
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,28.02,17.2
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,16.63,0.0
