Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.72,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,11.12,0.72
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,24.6,14.27
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,38.42,26.26
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,54.9,40.29
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,71.23,53.97
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,87.47,67.32
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,103.68,80.36
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,176.43,139.87
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,245.42,194.9
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,371.41,295.57
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,506.16,399.14
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,347.31,273.32
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,174.23,133.51
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,328.75,255.29
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,492.36,378.03
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,509.26,388.49
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,525.62,399.09
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,551.57,416.53
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,576.59,433.1
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,378.69,287.1
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,169.54,126.81
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,328.46,248.97
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,481.22,361.64
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,360.21,271.54
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,236.67,178.07
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,447.33,339.64
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,639.95,479.44
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,498.12,375.13
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,366.81,276.71
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,387.59,293.46
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,405.36,307.35
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,427.32,325.54
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,438.58,335.21
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,470.58,360.73
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,473.22,361.2
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,264.51,201.24
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,102.06,76.39
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,194.58,142.79
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,248.99,172.09
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,194.04,125.86
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,143.09,85.63
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,93.42,52.57
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,49.83,37.17
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,43.79,31.86
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.69,25.38
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.49,17.26
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,21.74,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,11.12,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,23.35,6.51
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,73.21,52.88
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,116.55,90.41
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,155.12,123.81
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,195.15,157.87
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,233.2,189.1
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,271.73,219.95
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,277.35,223.36
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,268.23,214.81
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,227.29,180.3
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,175.62,137.05
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,146.71,113.52
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,119.04,90.96
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,140.58,107.82
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,162.2,124.53
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,134.23,102.11
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,106.93,80.25
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,189.92,145.75
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,274.59,211.03
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,279.28,214.32
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,283.9,217.71
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,174.04,132.48
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,68.14,48.8
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,201.1,153.9
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,345.88,264.99
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,357.98,274.05
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,369.35,282.85
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,257.87,197.65
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,147.67,111.77
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,277.66,214.46
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,398.89,307.45
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,348.94,268.89
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,301.85,232.74
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,343.24,265.68
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,372.0,287.28
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,329.55,254.0
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,289.24,222.13
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,148.69,112.49
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,19.49,10.45
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,16.7,8.2
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.9,5.92
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,11.58,3.99
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,9.26,2.4
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.94,0.35
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.62,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.77,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.92,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.48,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.91,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.7,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.79,1.4
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.89,5.84
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,19.46,10.65
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,25.04,15.41
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,31.09,20.45
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,37.14,25.4
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,43.21,30.29
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,49.27,35.11
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,54.88,39.49
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,60.49,43.83
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,87.73,65.56
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,116.09,87.84
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,134.67,102.12
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,153.3,116.28
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,175.3,133.03
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,197.36,149.64
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,203.44,153.78
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,209.5,157.92
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,208.61,157.07
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,207.72,156.26
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,164.98,123.13
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,123.05,90.55
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,122.98,90.53
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,122.9,90.48
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,96.78,70.29
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,70.93,50.22
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,81.21,58.31
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,91.51,66.4
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,84.45,60.97
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,77.42,55.56
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,203.09,154.1
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,321.74,244.56
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,414.14,316.21
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,466.06,352.9
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,336.92,254.49
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,243.71,185.58
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,258.26,190.66
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,242.95,167.47
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,188.86,122.64
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,139.1,84.06
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,92.62,54.83
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,56.63,42.94
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,48.14,35.47
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,39.27,27.39
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,27.8,15.91
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,42.05,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,114.92,37.55
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,197.81,148.31
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,285.74,225.3
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,356.09,285.66
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,432.72,348.57
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,269.52,218.76
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,46.46,32.73
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,80.31,60.38
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,116.22,88.95
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,281.23,221.34
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,436.48,339.4
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,393.07,302.73
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,331.54,253.4
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,259.56,197.7
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,180.31,135.77
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,290.58,220.24
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,393.48,296.1
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,545.76,407.91
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,697.69,513.8
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,573.79,423.78
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,450.87,333.71
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,532.58,393.01
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,599.05,439.28
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,769.23,564.5
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,896.79,649.7
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,774.22,565.07
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,640.08,466.95
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,722.03,530.34
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,767.89,563.51
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,726.54,534.86
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,682.84,504.69
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,565.75,419.44
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,461.03,342.15
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,482.38,359.21
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,476.53,352.9
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,419.6,307.21
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,360.72,258.99
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,301.88,209.65
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,244.59,160.96
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,186.69,113.19
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,132.24,71.47
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,79.45,39.15
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,35.47,24.5
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,31.21,20.8
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,26.77,16.69
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,18.85,8.48
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,12.39,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,47.06,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,126.05,30.68
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,211.36,158.0
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,300.97,236.76
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,372.19,297.76
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,449.6,360.8
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,511.23,408.03
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,578.43,456.61
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,635.75,494.56
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,693.22,530.95
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,742.39,559.12
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,790.29,585.36
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,822.67,602.22
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,859.68,621.76
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,891.02,635.81
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,919.55,647.69
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,940.09,656.96
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,957.19,664.1
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,967.85,665.99
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,974.8,665.75
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,975.42,665.42
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,972.25,663.1
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,962.55,655.77
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,949.15,646.49
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,930.56,635.6
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,908.44,622.72
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,877.89,604.51
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,844.58,584.63
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,808.59,563.29
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,769.95,540.14
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,651.3,461.42
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,536.65,381.86
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,575.19,412.4
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,582.31,418.58
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,527.25,378.3
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,471.89,337.23
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,414.22,292.92
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,357.3,247.95
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,298.92,201.42
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,240.59,154.55
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,183.37,109.88
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,130.23,71.05
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,80.16,42.0
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,45.63,32.59
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,39.67,27.49
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,33.45,21.82
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,21.6,9.68
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,12.39,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,26.08,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,75.43,7.92
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,151.83,112.27
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,228.08,179.42
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,296.36,237.96
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,371.82,300.44
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,226.77,184.25
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,39.01,26.76
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,55.33,40.17
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,71.68,53.29
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,93.61,70.56
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,115.88,87.73
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,119.98,90.44
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,124.14,93.21
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,109.57,81.38
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,95.38,69.96
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,103.1,75.83
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,110.81,81.6
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,106.44,77.86
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,102.1,74.22
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,145.95,107.65
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,190.13,140.46
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,201.49,148.18
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,212.72,155.93
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,181.81,133.11
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,151.43,110.67
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,220.9,162.38
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,289.99,211.9
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,310.66,226.44
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,323.29,235.57
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,291.23,212.75
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,256.76,188.27
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,236.36,174.07
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,216.42,159.99
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,162.01,119.8
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,108.81,79.75
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,111.35,82.22
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,113.76,84.4
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,86.34,63.27
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,50.66,35.42
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,42.73,29.17
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,61.42,39.62
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,62.49,47.44
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,50.94,37.42
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,40.15,27.66
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,24.21,10.69
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.58,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,14.4,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,36.36,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,107.76,78.61
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,171.75,135.32
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,236.12,190.63
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,306.81,249.85
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,212.24,172.58
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,81.8,62.53
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,88.16,67.61
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,94.65,72.56
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,106.81,82.05
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,118.99,91.42
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,103.52,78.7
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,88.66,66.55
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,94.45,70.9
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,100.23,75.2
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,133.31,101.16
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,166.7,126.95
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,193.69,147.5
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,220.68,167.82
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,249.06,189.02
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,277.3,209.87
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,393.12,296.95
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,496.31,371.83
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,345.66,260.53
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,195.33,146.46
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,348.7,264.33
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,499.81,375.32
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,507.98,381.5
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,513.28,386.17
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,471.42,355.47
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,431.33,326.01
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,327.01,248.15
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,232.78,176.52
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,284.12,216.72
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,325.3,247.55
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,290.39,220.81
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,256.31,194.46
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,173.58,131.28
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,101.94,76.99
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,87.65,65.91
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,73.48,54.66
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,59.85,43.64
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,46.37,34.27
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,33.44,22.92
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,20.41,11.37
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,11.12,1.2
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.91,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.79,1.22
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.82,6.56
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,23.18,13.74
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,31.55,20.88
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,39.93,27.94
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,48.33,34.91
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,144.82,115.1
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,246.62,196.51
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,182.55,143.73
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,113.95,87.35
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,189.84,148.18
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,281.58,219.0
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,228.93,176.93
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,190.59,146.3
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,159.55,121.9
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,129.33,97.98
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,214.51,164.31
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,301.28,229.32
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,374.34,282.8
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,433.71,325.11
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,378.03,283.34
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,312.88,234.87
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,311.1,233.82
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,309.25,232.46
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,557.65,419.43
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,771.16,567.16
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,674.54,496.8
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,582.14,431.06
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,542.97,404.17
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,504.57,377.0
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,527.87,395.14
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,533.06,398.59
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,444.36,332.65
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,367.43,275.5
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,333.7,249.23
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,297.19,219.62
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,236.49,173.81
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,188.17,138.48
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,155.37,113.77
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,125.82,92.08
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,98.29,72.54
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,74.41,57.99
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,55.35,41.41
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,35.81,24.01
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,18.82,4.23
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,18.0,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,48.62,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,132.71,96.66
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,207.88,164.12
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,276.36,222.72
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,351.98,284.64
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,280.79,226.39
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,182.02,144.27
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,214.76,170.37
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,247.97,195.61
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,333.96,261.38
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,411.56,318.28
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,455.71,349.92
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,500.23,381.65
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,583.61,441.15
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,654.74,490.62
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,598.51,447.66
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,524.09,392.31
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,560.75,418.56
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,596.69,443.27
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,608.33,451.27
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,618.81,458.69
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,604.58,447.69
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,589.69,436.4
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,522.76,387.77
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,448.03,333.21
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,453.56,338.1
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,457.93,341.76
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,231.72,174.89
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,16.76,7.64
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,270.03,207.51
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,502.25,378.4
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,494.21,372.54
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,482.62,364.64
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,360.29,272.96
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,256.71,194.83
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,232.16,176.73
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,208.01,158.45
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,115.89,86.93
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,25.06,14.87
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,21.8,12.32
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,18.54,9.69
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,14.36,6.25
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,10.18,3.15
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.94,0.28
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.7,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.85,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,69.82,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,152.03,108.79
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,232.07,181.41
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,302.6,242.74
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,383.79,310.88
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,448.41,363.36
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,515.9,416.2
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,465.74,374.14
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,392.68,313.55
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,461.65,366.96
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,533.9,421.0
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,548.86,428.94
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,560.75,434.76
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,548.36,422.16
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,518.37,397.1
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,536.91,409.9
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,554.5,421.74
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,490.78,372.12
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,412.6,311.96
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,299.96,227.66
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,184.31,138.91
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,177.18,133.53
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,170.13,128.04
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,398.22,304.54
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,614.69,462.44
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,604.28,453.4
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,592.4,444.57
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,528.31,398.41
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,475.18,359.69
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,513.93,390.6
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,537.15,409.03
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,345.86,265.13
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,167.44,126.77
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,223.81,171.34
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,272.35,208.47
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,265.22,202.73
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,252.15,191.67
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,248.72,183.23
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,223.41,154.6
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,171.95,113.35
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,125.65,79.34
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,82.55,54.09
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,60.14,45.87
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,48.86,35.78
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,34.7,22.64
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,17.85,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
