Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,34.79,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,127.8,89.9
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,202.8,158.11
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,271.07,216.88
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,346.67,279.91
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,218.3,176.98
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,63.33,46.86
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,160.25,126.92
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,259.17,205.81
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,189.72,148.91
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,115.13,87.6
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,268.16,210.67
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,434.85,338.46
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,465.24,359.18
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,495.25,379.94
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,714.78,546.72
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,914.14,684.86
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,805.9,605.91
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,679.24,509.74
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,684.44,513.99
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,688.08,516.4
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,819.05,613.08
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,914.22,676.18
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,896.8,663.43
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,876.02,649.41
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,850.4,632.52
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,821.62,613.5
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,661.14,498.28
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,501.34,377.28
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,601.93,456.92
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,662.73,503.93
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,614.18,466.77
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,562.85,427.43
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,508.68,385.14
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,453.79,341.03
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,395.92,293.83
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,338.95,246.0
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,279.95,195.6
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,221.14,145.46
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,164.65,99.38
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,112.62,61.35
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,63.54,35.38
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,42.17,30.55
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,35.05,24.08
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,27.58,16.63
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,13.62,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,79.67,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,188.18,133.27
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,282.76,221.96
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,356.84,285.7
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,437.81,351.57
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,504.88,403.38
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,571.58,452.12
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,630.8,496.49
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,690.32,539.17
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,740.4,573.95
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,789.28,607.12
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,829.61,633.81
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,860.26,653.73
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,891.52,672.8
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,919.82,689.77
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,940.06,701.8
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,956.85,711.69
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,967.14,716.0
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,973.73,718.05
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,973.62,716.8
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,969.71,713.28
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,960.15,705.36
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,946.84,695.2
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,927.07,681.86
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,903.79,666.35
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,874.47,647.34
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,842.01,626.24
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,804.5,601.64
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,764.33,575.07
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,719.23,544.09
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,672.27,509.58
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,561.51,427.06
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,460.6,350.97
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,418.96,319.41
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,377.35,286.84
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,371.11,278.15
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,339.83,246.63
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,280.12,195.41
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,223.08,146.51
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,162.71,97.58
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,109.42,58.91
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,58.95,32.47
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,38.08,27.28
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,31.21,20.98
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,24.0,13.62
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,11.92,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,98.54,67.7
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,184.57,146.49
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,238.59,194.6
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,296.25,244.05
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,348.78,287.11
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,403.61,330.15
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,534.59,432.24
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,670.01,530.07
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,718.92,559.92
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,766.61,588.68
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,735.39,562.72
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,682.13,520.3
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,728.22,551.08
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,778.83,583.01
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,864.4,636.25
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,935.56,677.17
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,945.16,679.17
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,951.15,679.8
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,951.58,677.48
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,948.29,672.99
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,938.34,665.56
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,924.75,656.1
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,905.35,643.21
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,882.52,628.35
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,853.57,608.58
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,821.63,587.08
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,784.94,564.59
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,745.67,540.28
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,620.87,454.11
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,501.23,368.6
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,408.17,303.35
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,326.58,244.35
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,406.79,304.92
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,443.96,328.08
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,386.16,282.05
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,329.39,235.88
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,270.68,186.87
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,212.39,138.07
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,156.64,93.36
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,105.56,56.94
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,57.07,32.4
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,39.18,28.06
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,31.9,21.4
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,24.25,13.37
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,14.3,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,99.65,66.46
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,188.96,148.62
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,250.96,203.26
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,318.84,261.09
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,380.69,312.4
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,446.96,365.37
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,498.59,404.48
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,550.39,442.38
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,644.63,510.77
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,737.77,573.45
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,778.69,597.49
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,813.48,617.03
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,797.71,601.76
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,763.28,573.86
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,853.14,632.48
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,923.38,673.98
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,868.68,633.19
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,788.15,574.2
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,874.52,632.06
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,937.87,668.4
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,927.58,657.4
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,913.77,645.52
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,895.08,633.13
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,873.03,618.85
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,844.1,599.23
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,816.94,580.96
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,707.15,508.74
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,595.97,431.82
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,469.92,345.01
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,347.48,257.44
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,375.09,279.78
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,391.03,291.75
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,429.8,320.38
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,436.92,322.74
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,323.97,239.6
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,240.91,180.53
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,206.73,154.09
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,174.26,128.62
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,154.2,105.0
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,111.69,65.87
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,64.94,41.22
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,47.63,35.22
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,37.03,25.68
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,25.98,14.24
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,15.73,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,39.6,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,138.33,91.68
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,225.99,178.49
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,300.47,243.97
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,382.24,312.99
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,451.42,369.55
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,524.31,426.67
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,583.64,471.99
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,643.86,515.84
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,695.2,551.46
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,745.95,585.95
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,783.24,609.4
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,822.82,634.15
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,857.16,654.82
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,889.02,673.54
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,910.16,686.11
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,928.02,696.57
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,938.71,701.32
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,945.81,703.84
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,937.95,697.91
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,934.45,695.18
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,925.23,687.4
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,912.48,677.46
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,893.34,664.72
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,870.9,649.87
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,746.53,562.82
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,611.6,462.07
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,690.85,525.09
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,739.05,562.83
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,694.8,530.97
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,648.89,497.25
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,598.68,460.33
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,547.51,421.54
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,492.91,378.27
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,438.46,333.82
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,379.25,284.98
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,322.82,236.99
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,264.81,186.83
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,209.7,139.34
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,154.65,94.72
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,104.62,59.15
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,56.89,35.22
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,41.58,30.27
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,32.94,22.33
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,23.83,12.03
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,13.82,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,37.01,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,135.23,86.56
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,223.71,176.5
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,298.63,243.33
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,382.21,315.21
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,228.29,189.93
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,34.35,23.48
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,79.39,61.41
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,128.48,101.99
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,134.94,106.73
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,141.61,111.63
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,137.46,107.7
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,133.7,104.16
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,186.4,146.35
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,239.93,188.28
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,298.8,234.2
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,345.45,270.02
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,323.81,251.96
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,289.64,224.6
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,256.93,199.01
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,224.97,173.89
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,412.29,320.16
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,575.23,440.89
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,436.42,335.59
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,284.15,218.33
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,261.31,200.83
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,238.93,183.32
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,232.24,178.32
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,225.58,173.33
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,220.24,169.42
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,214.87,165.49
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,178.22,137.32
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,142.56,109.6
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,172.82,134.06
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,200.9,156.44
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,156.22,121.47
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,113.53,87.79
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,178.68,131.03
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,206.69,138.63
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,152.45,94.57
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,103.67,60.14
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,57.57,37.5
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,44.71,33.05
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,33.67,22.95
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.72,11.05
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,14.3,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,48.28,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,155.38,96.42
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,258.44,204.97
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,334.4,273.97
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,418.07,346.66
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,342.97,285.28
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,227.25,186.89
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,446.09,370.56
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,671.96,547.23
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,721.98,580.11
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,770.95,612.34
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,810.93,638.08
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,841.39,656.62
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,872.31,675.32
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,900.33,691.79
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,919.47,703.35
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,935.21,712.68
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,946.01,717.33
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,953.13,719.62
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,952.68,718.3
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,948.46,714.64
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,938.53,705.92
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,924.89,694.9
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,904.94,681.11
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,881.5,665.07
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,649.09,497.62
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,405.25,308.86
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,465.35,356.73
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,516.92,396.2
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,527.22,405.24
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,534.47,411.52
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,552.65,426.7
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,546.45,421.82
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,368.99,285.0
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,227.05,175.27
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,239.55,184.8
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,241.36,184.09
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,205.7,154.65
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,171.03,126.07
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,143.79,94.69
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,92.78,48.29
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,44.64,27.07
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,34.92,24.46
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,27.85,17.79
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.43,7.49
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,11.91,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,2.2
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,12.59
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,35.3,24.01
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,48.9,35.82
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,63.23,48.01
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,77.5,59.92
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,173.71,141.34
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,281.56,229.93
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,164.4,132.72
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,61.41,45.64
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,88.4,67.86
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,116.57,90.71
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,150.3,117.68
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,184.35,144.48
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,178.69,139.6
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,173.22,134.99
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,173.79,135.02
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,174.41,135.11
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,177.52,137.47
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,180.62,139.84
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,230.71,178.99
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,280.76,217.38
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,208.89,161.28
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,139.23,106.31
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,188.76,145.47
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,238.01,183.65
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,235.94,182.07
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,233.78,180.56
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,201.69,155.65
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,170.42,131.27
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,179.17,138.49
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,187.42,145.25
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,182.84,141.92
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,177.89,138.27
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,138.33,107.05
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,99.96,76.5
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,88.32,67.28
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,76.75,57.97
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,64.8,48.32
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,52.94,38.56
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,41.35,30.34
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,29.71,19.94
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,19.48,10.67
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.26,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.77,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.85,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.48,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,9.26,2.13
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,12.51,4.91
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,15.76,7.66
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,24.59,15.08
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,33.43,22.44
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,24.14,14.59
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.85,6.77
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,23.22,13.71
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,31.6,20.62
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,25.56,15.51
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,19.52,10.45
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,18.13,9.28
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,16.74,8.11
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,17.68,8.86
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,18.61,9.61
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,19.08,9.98
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,19.55,10.35
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,40.06,27.1
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,60.6,43.8
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,51.73,36.58
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,42.86,29.37
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,52.66,37.37
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,62.46,45.37
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,39.58,26.82
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,16.75,8.15
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,27.45,16.99
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,38.15,25.85
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,25.11,15.13
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.08,4.37
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,22.76,13.29
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,33.46,22.23
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,28.79,18.46
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,24.13,14.66
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,21.34,12.36
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,18.55,10.04
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,15.76,7.7
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.97,5.33
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.72,2.9
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.16,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.85,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.95,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,138.74,68.6
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,293.96,233.89
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,373.01,308.54
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,459.2,385.31
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,527.65,444.85
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,598.61,503.94
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,651.92,544.8
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,710.73,588.41
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,760.35,624.04
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,808.46,657.85
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,848.39,684.43
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,885.79,708.78
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,915.43,727.53
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,941.87,743.93
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,961.58,754.75
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,977.55,762.95
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,986.04,766.34
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,990.57,767.15
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,988.93,764.9
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,983.25,760.03
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,971.95,749.94
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,956.67,737.31
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,935.43,721.73
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,910.46,703.68
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,880.22,681.4
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,846.6,656.8
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,807.19,629.0
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,764.89,599.02
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,718.57,566.16
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,669.95,528.73
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,617.02,487.78
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,562.57,444.37
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,504.96,396.3
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,446.77,346.34
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,385.98,293.42
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,325.75,239.63
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,263.66,183.54
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,203.75,130.15
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,140.5,78.22
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,84.38,40.12
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,31.98,22.61
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,28.47,19.23
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,22.69,13.48
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,16.74,0.0
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,9.05,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
