Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,134.12,57.69
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,278.73,221.41
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,358.65,296.49
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,445.93,373.55
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,514.97,432.19
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,586.67,490.21
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,646.43,535.93
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,706.39,579.75
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,750.27,610.78
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,798.95,644.92
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,839.1,670.84
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,876.81,694.58
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,907.94,713.6
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,935.96,730.33
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,956.28,742.62
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,972.92,752.46
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,981.81,755.65
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,986.79,756.33
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,985.49,754.32
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,980.19,749.79
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,969.09,740.53
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,954.06,728.8
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,932.88,713.98
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,908.0,696.76
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,877.37,674.35
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,843.4,649.72
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,804.24,622.67
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,762.23,593.47
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,715.57,560.6
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,666.74,523.55
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,614.02,482.41
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,559.86,439.01
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,501.89,391.41
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,443.5,341.99
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,382.97,289.87
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,323.19,236.97
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,258.64,179.51
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,198.53,126.47
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,138.99,78.27
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,84.23,41.81
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,34.13,24.72
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,30.58,21.26
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,23.39,14.06
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,15.88,0.0
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,8.58,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,129.64,44.92
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,270.66,214.77
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,349.83,289.72
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,436.48,366.07
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,505.96,424.73
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,578.36,482.7
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,637.31,527.44
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,696.46,570.2
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,740.32,599.19
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,789.06,631.09
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,828.92,656.15
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,866.37,679.06
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,896.57,697.01
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,923.64,712.7
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,883.45,682.77
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,832.33,645.91
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,905.35,694.58
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,972.32,736.58
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,972.03,734.36
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,967.78,730.43
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,955.86,720.22
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,940.1,707.71
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,919.14,693.24
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,894.54,676.47
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,864.39,655.36
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,830.98,632.1
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,791.93,606.08
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,750.12,577.96
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,703.92,545.8
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,655.56,509.79
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,577.03,450.01
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,502.84,392.44
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,455.13,354.05
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,404.18,311.37
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,339.62,257.84
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,282.45,209.55
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,229.92,163.57
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,180.17,120.54
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,132.54,78.44
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,80.65,40.3
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,34.29,24.84
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,30.77,21.37
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,23.08,13.56
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.01,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.1,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,121.24,28.74
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,257.8,203.35
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,336.83,278.52
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,424.36,355.74
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,489.74,411.37
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,562.87,470.19
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,622.52,514.46
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,682.52,555.91
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,733.15,589.04
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,782.58,620.18
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,816.19,639.82
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,854.26,662.19
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,885.91,680.17
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,914.61,695.94
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,934.11,706.71
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,950.09,715.24
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,959.65,718.28
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,965.41,718.99
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,964.56,716.9
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,959.81,712.51
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,948.26,702.57
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,932.92,690.42
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,912.11,675.35
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,887.73,658.09
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,856.92,635.53
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,822.94,611.06
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,784.49,584.0
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,743.37,555.19
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,696.76,521.42
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,648.17,484.95
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,596.15,448.24
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,542.92,409.28
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,485.66,365.15
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,427.25,318.58
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,367.35,269.58
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,308.57,219.89
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,247.91,168.21
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,189.97,119.07
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,132.18,73.94
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,79.76,40.6
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,33.23,23.55
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,29.23,19.7
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,21.32,11.61
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,12.96,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,112.43,10.66
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,240.39,185.57
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,316.59,257.42
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,401.36,331.12
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,467.04,386.17
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,532.44,438.55
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,590.78,482.93
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,649.62,524.82
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,696.44,555.87
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,741.92,585.16
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,780.56,610.5
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,817.01,634.04
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,845.53,650.62
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,863.61,659.95
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,882.35,670.1
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,897.79,678.04
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,905.17,681.16
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,908.95,682.08
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,908.2,680.43
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,903.84,676.57
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,891.9,667.04
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,876.49,655.43
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,857.05,641.53
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,834.31,625.55
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,805.99,605.2
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,774.68,582.95
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,652.52,494.68
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,527.51,400.58
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,582.61,444.07
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,611.0,464.96
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,560.79,426.16
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,509.72,386.44
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,454.57,342.67
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,399.89,298.07
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,343.29,250.95
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,288.18,204.04
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,229.42,154.52
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,176.23,110.28
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,122.85,69.67
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,75.27,40.04
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,38.06,27.12
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,33.03,22.36
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,22.89,12.15
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,14.3,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,81.59,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,173.63,132.63
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,247.03,201.39
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,329.74,273.95
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,400.08,334.32
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,474.36,395.71
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,427.51,355.55
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,358.48,296.62
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,397.64,327.27
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,436.66,356.65
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,477.87,387.04
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,519.09,416.68
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,551.01,438.44
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,582.03,459.08
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,616.45,483.2
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,649.97,506.18
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,652.36,504.7
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,652.88,502.2
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,632.81,485.58
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,611.5,468.33
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,607.24,463.97
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,601.72,458.64
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,518.67,396.54
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,449.58,344.16
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,438.76,336.38
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,427.5,327.85
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,450.42,345.66
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,468.8,359.38
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,434.44,333.54
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,400.98,308.62
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,466.11,359.23
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,498.86,382.1
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,444.25,338.62
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,390.98,295.78
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,335.58,250.42
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,282.42,205.71
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,227.74,160.08
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,176.55,118.04
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,126.95,80.25
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,83.83,52.59
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,49.64,37.76
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.5,28.34
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.35,15.43
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,59.37,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,129.42,96.85
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,203.19,164.28
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,275.17,226.87
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,343.28,285.0
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,417.99,346.49
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,462.36,380.88
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,505.92,413.48
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,529.77,429.26
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,549.8,441.75
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,566.9,451.07
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,567.45,448.24
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,649.33,507.18
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,718.84,554.92
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,788.41,600.37
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,851.29,639.05
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,863.31,644.09
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,872.16,647.85
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,873.7,648.17
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,871.93,646.57
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,862.96,639.22
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,850.75,629.98
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,831.83,617.66
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,809.92,603.5
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,789.54,590.03
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,767.84,575.64
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,730.71,551.16
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,691.32,524.16
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,647.78,493.54
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,602.71,460.94
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,552.91,423.57
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,502.45,384.61
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,446.9,340.92
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,392.63,296.74
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,336.25,249.92
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,281.78,203.52
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,225.38,155.56
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,173.63,112.46
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,122.1,73.27
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,77.22,45.47
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,43.17,31.95
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,35.63,24.82
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,23.22,11.46
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,12.39,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,81.6,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,177.66,131.06
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,252.46,201.23
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,337.65,273.78
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,408.93,333.28
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,484.58,394.07
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,450.8,366.65
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,396.5,322.56
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,548.46,442.08
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,707.36,557.12
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,748.13,582.47
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,783.08,604.52
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,821.61,628.83
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,857.93,651.3
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,877.59,661.78
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,886.51,665.23
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,895.95,669.85
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,901.87,672.23
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,901.85,670.99
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,898.22,667.57
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,887.34,658.85
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,872.95,648.03
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,853.31,635.11
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,830.38,620.09
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,708.49,535.04
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,575.96,436.7
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,551.45,420.26
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,525.7,401.84
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,487.88,373.96
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,450.87,346.37
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,490.92,377.87
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,503.92,386.25
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,448.94,341.9
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,394.27,296.82
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,337.18,248.96
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,281.69,201.25
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,222.26,150.22
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,168.3,104.78
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,115.23,64.5
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,68.24,36.36
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,35.7,25.21
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,30.06,19.78
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,20.21,8.36
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,11.44,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,70.57,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,188.98,137.18
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,264.93,210.42
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,350.32,283.47
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,420.29,341.92
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,494.57,401.32
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,553.29,446.75
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,613.15,490.82
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,659.95,522.36
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,710.1,555.53
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,750.64,581.32
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,789.26,605.35
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,818.37,621.27
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,844.68,635.14
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,865.03,646.26
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,882.17,655.21
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,890.83,657.93
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,895.96,658.53
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,895.54,657.62
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,891.55,654.6
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,879.68,646.01
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,864.42,635.37
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,844.22,622.81
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,820.81,608.16
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,792.5,590.67
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,765.71,574.06
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,728.91,549.95
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,689.67,523.8
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,491.6,375.96
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,306.25,233.11
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,426.19,327.87
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,498.49,380.71
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,442.74,335.31
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,388.03,290.24
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,331.03,242.65
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,273.9,193.99
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,217.49,145.93
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,165.38,102.73
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,113.05,63.8
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,67.17,36.81
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,37.28,26.39
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,31.26,20.58
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,19.93,7.02
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.53,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,75.2,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,199.73,142.77
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,276.53,219.6
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,363.0,294.4
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,432.85,353.53
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,506.99,413.66
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,561.51,456.69
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,620.95,500.67
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,671.14,535.55
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,720.58,569.03
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,760.6,595.83
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,798.55,620.87
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,823.22,635.07
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,852.46,652.43
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,871.86,663.18
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,887.95,671.75
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,896.26,675.4
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,900.97,676.8
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,900.3,675.72
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,895.99,672.36
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,884.48,662.97
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,869.46,651.42
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,849.63,637.73
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,826.48,621.88
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,796.73,601.8
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,764.15,579.75
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,727.35,554.64
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,688.12,527.31
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,643.21,493.94
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,598.3,459.78
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,547.87,420.66
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,496.62,379.9
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,441.3,334.99
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,386.65,289.42
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,329.87,241.55
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,272.95,192.74
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,215.89,143.77
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,162.4,99.19
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,109.59,60.12
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,63.11,33.42
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,33.93,23.36
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,27.71,17.41
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.5,1.93
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,68.49,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,183.84,127.86
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,261.84,206.3
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,349.16,281.12
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,419.25,339.95
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,493.58,399.76
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,553.44,445.08
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,614.48,488.72
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,664.75,521.29
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,710.94,549.8
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,751.06,574.26
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,789.2,596.89
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,824.58,617.84
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,850.24,632.06
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,869.85,640.48
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,886.2,646.57
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,895.56,648.77
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,901.37,648.77
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,900.61,645.98
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,896.22,641.06
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,885.27,630.91
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,870.78,618.78
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,850.88,607.37
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,827.64,593.89
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,798.54,576.59
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,766.46,557.25
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,729.05,534.18
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,689.23,508.79
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,576.2,428.37
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,466.09,348.53
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,496.63,372.02
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,497.21,370.79
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,441.88,327.23
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,387.0,283.05
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,329.58,236.14
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,273.86,189.48
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,214.38,139.84
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,160.48,95.93
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,107.16,57.34
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,60.28,31.25
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,32.81,22.17
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,27.0,16.53
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,13.18,0.44
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
