Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,71.68,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,190.08,128.02
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,269.62,210.29
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,357.33,284.66
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,426.96,341.61
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,500.79,399.05
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,560.01,442.97
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,616.62,482.22
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,667.15,514.98
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,716.85,546.01
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,757.27,572.2
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,795.68,596.66
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,823.7,613.78
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,848.81,628.84
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,869.18,642.04
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,886.28,653.19
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,891.64,655.47
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,893.33,655.57
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,820.35,607.07
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,734.14,546.35
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,674.29,503.17
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,605.54,453.05
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,594.91,445.94
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,582.98,437.51
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,627.86,472.24
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,656.06,494.44
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,646.31,487.67
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,628.25,475.06
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,585.33,443.77
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,541.58,411.37
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,487.43,371.01
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,433.36,329.93
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,364.21,276.48
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,302.68,228.75
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,261.85,196.21
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,223.53,165.26
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,195.97,138.64
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,158.01,103.29
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,110.97,69.16
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,70.67,44.98
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,44.06,31.85
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,31.2,19.97
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,15.73,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,49.92,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,140.03,91.03
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,215.59,169.73
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,297.8,241.5
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,361.04,295.97
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,431.23,353.99
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,284.33,234.05
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,81.86,62.77
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,131.64,104.03
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,182.82,145.33
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,193.69,153.57
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,204.59,161.85
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,225.63,178.36
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,259.74,205.01
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,233.04,183.67
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,219.6,172.86
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,211.27,166.0
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,203.15,159.33
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,128.52,99.4
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,57.76,41.83
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,43.3,30.01
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,28.85,18.14
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,32.11,20.82
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,35.37,23.51
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,62.89,46.09
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,90.5,68.63
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,61.48,44.99
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,32.56,21.28
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,255.45,205.19
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,454.56,359.84
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,486.35,384.29
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,494.88,389.11
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,441.28,344.04
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,387.08,297.35
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,328.04,246.32
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,272.07,196.79
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,215.07,146.44
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,160.68,99.84
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,106.45,59.23
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,58.86,32.51
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,32.84,23.0
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,25.58,15.7
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,12.55,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,77.73,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,201.05,130.59
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,289.03,234.38
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,383.2,319.89
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,457.47,386.22
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,531.73,450.42
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,593.85,502.65
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,656.69,552.4
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,711.58,593.43
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,765.78,632.97
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,806.67,662.27
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,838.24,684.24
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,871.85,706.3
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,902.77,726.11
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,921.77,736.69
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,937.18,744.75
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,947.51,749.23
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,954.02,751.11
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,952.48,748.87
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,946.99,744.05
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,934.93,733.78
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,918.98,720.96
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,897.83,705.98
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,873.0,688.45
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,841.94,666.46
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,807.56,642.03
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,768.8,614.28
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,727.21,584.27
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,679.87,547.41
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,630.55,508.06
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,577.39,464.3
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,522.98,418.36
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,464.09,367.73
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,405.34,315.77
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,344.57,261.37
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,283.41,205.71
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,221.62,149.92
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,163.79,99.83
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,106.62,56.77
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,55.93,29.44
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,30.81,21.59
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,25.16,15.47
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,11.32,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,77.15,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,199.07,123.07
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,286.79,233.1
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,379.9,317.87
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,446.14,376.68
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,521.35,439.81
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,582.22,488.48
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,643.87,534.23
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,695.06,570.09
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,745.29,604.16
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,784.92,630.21
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,815.37,649.19
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,848.3,669.78
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,878.57,688.21
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,897.72,698.91
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,913.38,707.29
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,923.2,712.07
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,929.25,714.41
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,927.78,713.09
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,922.46,709.31
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,910.7,699.91
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,895.18,688.09
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,873.2,672.87
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,847.7,655.3
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,817.22,633.03
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,783.65,608.62
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,744.16,580.83
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,702.13,550.66
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,655.8,515.33
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,607.69,477.81
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,555.19,435.73
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,501.69,391.76
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,445.1,344.3
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,387.8,294.95
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,328.76,243.4
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,271.23,192.25
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,211.8,140.16
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,155.82,92.92
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,100.49,52.34
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,51.63,26.79
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,28.99,19.63
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,23.25,13.43
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.52,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,63.3,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,166.48,93.16
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,253.54,202.72
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,344.8,285.12
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,416.69,348.01
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,493.21,412.01
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,516.74,429.99
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,536.13,443.42
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,581.85,476.95
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,626.82,508.0
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,620.28,500.12
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,614.19,492.1
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,640.37,509.33
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,664.57,524.6
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,718.97,564.14
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,779.37,605.59
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,845.06,648.18
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,905.6,686.1
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,905.57,685.32
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,901.83,682.7
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,890.95,674.06
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,876.46,663.16
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,855.54,648.92
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,831.24,632.45
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,804.29,613.28
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,773.86,591.7
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,735.71,565.51
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,695.01,536.5
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,648.26,501.36
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,600.05,464.33
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,549.47,424.32
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,496.61,381.58
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,440.19,335.07
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,383.91,287.38
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,325.02,237.42
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,267.76,187.77
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,209.41,137.17
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,153.98,90.91
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,99.04,51.39
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,50.83,26.84
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,27.16,17.72
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,21.47,11.49
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,10.63,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,73.69,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,188.87,96.14
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,281.88,226.15
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,378.35,314.06
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,445.99,374.11
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,523.26,438.99
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,584.54,488.78
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,646.57,535.91
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,697.46,571.84
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,747.31,605.96
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,787.19,631.61
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,817.86,650.0
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,847.75,667.97
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,874.71,683.62
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,893.33,692.26
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,908.47,698.39
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,914.65,698.34
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,917.02,695.8
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,914.59,691.38
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,908.42,684.56
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,895.96,672.38
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,879.89,657.99
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,858.48,641.42
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,833.69,622.75
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,804.27,600.02
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,771.6,575.42
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,733.27,549.93
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,692.45,521.73
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,645.74,488.59
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,597.41,453.41
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,546.15,416.07
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,494.24,376.7
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,436.46,331.31
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,379.47,284.68
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,321.03,235.59
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,264.45,186.74
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,205.89,136.35
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,149.19,89.39
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,95.43,50.76
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,48.65,26.82
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,29.09,19.67
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,22.57,12.22
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,13.34,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,59.81,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,156.45,67.5
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,246.38,197.44
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,338.48,281.93
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,409.16,344.21
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,484.31,407.29
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,544.84,455.15
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,606.65,500.91
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,652.29,530.1
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,701.31,560.06
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,741.77,584.31
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,780.26,606.47
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,812.01,623.36
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,841.11,638.12
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,860.61,650.24
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,876.83,660.35
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,877.79,661.25
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,882.49,664.85
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,881.59,665.14
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,877.12,663.17
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,864.54,655.23
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,848.55,644.98
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,828.41,632.48
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,805.05,617.71
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,776.4,599.14
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,744.79,578.32
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,710.86,554.92
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,670.76,525.15
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,625.17,489.99
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,578.15,453.0
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,527.12,413.47
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,475.47,372.15
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,420.44,326.33
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,366.31,279.93
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,307.6,229.18
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,252.19,180.33
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,195.73,131.35
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,144.25,88.72
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,93.24,52.08
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,49.65,29.42
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,31.55,21.77
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,23.71,12.68
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,13.82,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.53,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,19.91,1.72
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,64.27,47.28
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,113.64,91.27
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,150.71,124.13
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,188.59,157.06
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,224.19,187.27
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,260.84,217.59
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,361.25,300.85
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,456.45,377.32
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,438.36,359.68
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,401.89,328.14
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,451.09,366.39
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,514.54,414.18
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,487.16,390.8
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,471.38,376.49
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,545.34,434.13
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,605.18,480.01
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,482.74,382.66
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,362.12,285.42
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,479.09,378.18
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,590.75,463.05
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,468.22,367.34
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,352.17,275.42
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,313.52,245.45
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,276.41,216.28
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,257.44,201.54
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,233.32,182.7
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,297.37,234.17
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,353.13,277.58
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,268.42,211.05
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,196.3,154.09
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,120.43,93.32
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,49.27,35.3
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,43.67,30.85
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,38.07,26.31
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,32.48,21.67
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,26.9,16.97
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,20.86,11.86
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,14.82,6.7
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,9.72,2.64
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.62,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.38,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,48.26,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,127.8,24.68
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,219.79,169.67
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,312.04,253.24
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,386.99,318.22
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,467.35,385.13
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,528.0,434.03
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,590.13,482.17
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,639.29,516.65
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,692.61,553.03
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,732.84,579.17
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,771.13,603.39
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,802.68,622.36
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,831.61,639.25
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,851.0,650.63
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,859.99,654.99
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,869.18,659.01
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,874.88,660.78
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,873.84,657.61
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,869.21,652.26
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,858.05,642.73
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,843.4,631.1
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,823.55,616.78
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,800.41,600.4
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,771.08,579.38
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,738.92,556.56
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,701.66,530.77
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,662.08,501.59
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,619.43,469.6
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,572.64,434.06
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,522.21,395.5
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,471.08,355.33
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,416.08,311.14
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,361.67,266.15
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,304.36,218.44
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,249.12,171.51
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,191.01,122.75
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,138.64,80.61
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,87.49,45.52
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,43.76,24.87
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,28.26,18.29
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,21.2,9.16
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,12.39,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,37.22,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,101.77,2.37
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,190.03,145.92
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,276.4,225.18
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,349.79,289.14
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,428.53,355.16
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,490.42,405.75
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,554.06,455.92
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,608.58,496.74
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,663.3,535.45
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,704.81,564.44
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,744.74,591.9
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,782.07,616.27
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,821.72,641.97
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,841.39,653.51
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,857.83,662.96
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,859.55,661.22
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,864.94,662.29
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,864.92,661.65
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,861.34,658.74
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,850.27,649.52
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,835.75,638.12
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,815.51,622.64
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,792.05,605.07
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,764.35,584.66
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,733.65,562.24
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,696.84,536.56
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,657.68,507.24
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,615.47,475.24
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,569.04,439.41
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,518.6,399.4
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,467.45,357.81
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,412.98,312.71
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,358.84,266.67
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,301.9,217.95
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,246.95,170.23
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,190.42,122.21
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,135.85,78.12
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,84.34,42.81
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,40.26,22.47
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,26.13,16.35
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,19.44,7.11
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,11.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
