Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,80.15,61.61
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,158.93,117.84
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,197.22,134.88
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,144.86,91.1
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,100.21,57.12
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,56.7,29.36
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,25.91,15.43
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,12.59,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,34.16,20.27
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,62.3,45.95
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,90.74,70.96
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,119.48,96.06
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,146.15,118.85
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,173.08,141.42
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,195.41,160.08
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,217.96,178.67
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,302.44,248.86
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,390.16,319.75
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,325.48,265.03
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,258.84,208.61
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,371.99,301.7
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,485.53,391.92
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,503.02,405.13
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,519.08,417.56
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,507.11,407.57
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,494.17,396.96
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,494.66,397.58
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,493.34,396.7
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,424.75,340.65
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,351.9,281.23
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,287.01,229.11
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,233.88,185.95
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,279.56,223.62
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,311.34,248.97
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,310.02,246.99
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,297.82,235.52
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,261.94,204.9
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,227.06,174.81
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,189.65,142.79
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,153.93,112.09
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,116.7,81.14
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,83.39,54.74
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,52.31,32.46
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,27.83,16.85
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,14.3,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,64.53,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,140.85,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,256.21,187.04
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,355.66,289.64
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,425.09,353.27
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,497.71,416.58
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,554.32,464.79
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,611.31,511.36
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,654.81,544.31
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,696.88,575.29
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,724.46,594.57
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,755.79,616.45
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,778.0,632.1
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,797.15,645.49
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,808.9,652.24
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,817.2,656.57
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,818.2,656.88
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,815.6,654.75
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,807.09,647.49
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,795.0,637.76
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,775.99,623.98
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,753.65,607.8
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,725.89,586.51
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,695.19,562.62
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,659.9,534.59
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,622.16,504.11
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,579.11,468.86
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,534.3,431.37
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,484.85,389.79
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,434.62,346.35
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,381.1,298.5
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,327.84,249.84
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,271.2,198.29
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,216.85,148.71
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,160.64,99.79
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,109.41,58.81
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,59.54,27.13
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,22.26,12.87
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,10.76,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,130.87,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,242.5,176.48
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,339.64,280.66
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,408.92,345.02
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,481.67,409.1
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,537.74,456.42
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,594.24,502.04
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,638.42,536.01
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,681.31,567.99
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,713.88,590.32
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,737.78,605.67
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,760.42,621.83
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,780.12,635.74
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,792.4,643.0
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,801.31,647.89
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,803.19,649.26
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,801.57,648.22
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,793.33,641.26
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,781.61,631.89
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,764.39,619.41
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,743.85,604.55
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,718.47,585.22
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,689.92,562.99
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,654.76,534.9
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,617.15,504.38
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,574.51,469.38
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,530.13,432.09
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,481.89,390.5
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,432.83,347.14
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,379.72,299.46
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,326.9,250.96
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,270.17,199.06
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,215.73,149.12
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,160.28,100.57
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,109.89,60.01
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,60.58,28.32
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,23.31,13.86
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,11.26,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,180.71,127.9
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,331.39,273.03
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,400.74,337.45
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,468.93,398.55
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,525.67,447.52
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,582.88,494.98
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,627.54,529.21
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,670.95,560.9
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,704.44,584.4
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,735.59,605.71
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,758.32,620.66
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,778.09,633.25
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,709.56,580.19
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,625.79,514.4
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,599.82,492.61
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,571.58,468.53
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,683.12,556.03
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,772.16,619.11
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,512.15,419.64
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,233.09,190.18
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,208.05,170.77
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,192.43,157.89
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,263.9,218.46
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,329.28,272.0
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,365.22,300.86
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,390.41,319.8
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,348.86,285.37
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,308.79,251.9
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,272.05,219.98
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,236.17,188.19
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,197.78,154.03
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,160.56,120.65
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,122.49,87.45
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,87.54,58.39
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,53.51,33.07
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,24.96,15.39
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,12.56,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.04,8.12
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,33.35,23.03
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,50.44,38.71
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,67.07,53.84
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,82.84,67.91
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,98.53,81.65
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,114.43,95.59
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,130.51,109.51
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,147.04,123.52
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,163.77,137.51
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,185.99,156.35
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,219.78,184.65
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,179.72,149.78
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,151.98,125.47
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,185.73,154.29
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,219.43,182.47
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,281.84,234.28
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,332.27,274.99
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,276.14,228.02
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,213.71,176.03
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,171.46,141.03
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,130.88,106.91
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,108.16,88.08
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,85.9,69.31
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,100.35,81.92
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,114.86,94.5
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,132.82,110.06
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,149.65,124.45
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,134.85,111.82
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,120.44,99.53
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,103.19,84.85
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,86.6,70.58
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,70.1,56.03
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,54.11,41.78
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,38.43,27.54
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,23.15,13.99
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,11.59,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,155.67,100.91
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,285.91,231.44
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,354.75,294.03
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,428.22,357.14
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,486.3,405.18
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,545.76,452.29
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,586.43,485.91
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,630.85,520.62
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,667.32,547.55
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,701.87,572.52
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,724.71,588.97
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,744.76,603.32
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,757.59,612.27
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,767.24,618.91
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,769.51,619.51
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,768.43,617.86
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,760.14,610.32
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,748.56,600.59
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,731.54,587.76
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,711.43,572.79
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,685.58,553.96
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,657.05,531.76
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,622.69,505.68
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,586.22,477.37
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,482.11,393.55
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,385.56,315.04
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,405.84,329.72
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,406.11,325.36
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,354.23,279.2
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,303.79,233.73
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,250.33,185.8
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,200.35,140.8
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,148.29,96.18
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,102.38,59.62
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,57.96,30.12
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,24.1,14.5
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,11.73,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.95,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.62,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.4,0.79
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,10.18,3.32
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,12.5,5.43
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,14.83,7.52
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,17.61,10.0
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,20.4,12.46
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,16.69,9.15
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,92.19,75.61
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,180.75,151.89
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,101.39,83.03
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,30.65,21.19
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,27.87,18.75
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,25.08,16.29
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,46.96,35.34
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,68.89,54.33
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,77.3,61.57
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,85.87,68.97
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,47.89,36.06
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,10.21,3.26
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,75.42,59.9
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,143.62,118.26
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,110.08,89.51
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,77.35,61.47
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,59.53,46.33
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,41.8,31.08
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,38.07,27.89
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,34.35,24.66
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,132.44,101.57
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,196.9,143.01
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,146.82,99.82
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,103.86,65.52
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,60.34,35.24
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,28.29,18.14
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,14.21,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,81.61,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,199.54,117.81
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,308.86,250.32
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,379.48,316.91
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,449.12,378.67
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,509.84,430.91
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,571.54,481.91
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,616.76,517.58
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,660.85,550.74
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,696.67,575.74
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,730.4,598.65
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,746.99,609.03
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,766.92,621.9
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,779.91,628.82
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,789.61,633.4
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,791.57,630.93
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,790.09,625.99
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,782.45,617.28
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,771.38,606.29
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,754.13,591.43
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,733.64,574.34
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,707.71,553.21
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,678.89,529.48
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,643.92,503.61
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,606.66,475.55
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,564.52,443.77
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,520.8,409.8
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,474.44,373.01
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,425.73,332.98
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,372.26,287.8
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,319.66,241.86
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,264.74,193.14
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,212.3,146.26
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,158.25,100.07
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,109.89,61.63
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,60.69,29.06
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,22.77,13.26
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,10.84,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.48,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,94.24,49.55
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,186.03,150.45
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,236.2,198.69
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,289.24,246.97
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,334.16,287.07
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,380.12,326.9
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,419.45,360.72
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,459.02,394.02
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,404.11,345.75
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,344.51,293.07
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,289.28,244.81
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,220.33,184.39
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,242.76,203.09
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,265.09,221.3
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,358.26,300.5
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,449.93,376.42
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,425.95,356.14
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,413.1,345.2
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,442.11,369.46
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,458.03,382.96
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,471.73,394.25
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,490.22,408.88
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,430.38,359.19
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,382.3,318.82
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,382.37,319.18
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,383.2,319.18
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,286.03,237.84
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,199.77,165.61
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,179.02,147.75
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,158.52,129.77
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,137.9,111.7
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,115.25,91.71
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,91.57,70.95
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,69.0,51.33
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,47.24,33.11
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,27.6,17.65
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,14.21,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,101.83,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,216.18,111.95
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,330.28,272.2
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,404.82,346.21
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,483.48,418.3
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,542.31,471.39
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,601.65,522.9
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,648.03,561.44
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,693.13,597.19
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,728.45,624.32
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,755.24,644.29
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,779.77,660.87
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,801.28,674.89
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,814.83,682.7
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,824.94,687.96
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,827.4,688.71
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,826.23,686.92
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,819.1,679.59
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,808.34,669.74
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,790.81,656.14
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,769.85,640.08
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,743.35,619.1
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,713.7,595.15
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,677.6,565.63
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,638.97,533.62
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,596.09,497.78
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,551.24,459.42
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,501.42,416.56
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,450.77,371.69
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,395.91,321.47
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,341.4,270.33
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,283.77,216.17
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,228.35,163.83
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,170.74,111.72
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,118.14,67.5
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,66.86,32.31
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,25.34,16.16
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,11.25,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
