Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,199.55,172.32
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,265.66,230.69
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,322.68,278.98
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,357.37,307.0
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,404.33,344.24
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,432.31,365.34
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,459.58,385.46
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,496.82,413.27
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,544.56,447.59
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,682.68,551.58
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,798.2,628.17
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,782.94,617.87
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,764.24,607.55
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,738.52,591.0
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,709.86,571.46
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,589.06,479.29
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,467.89,384.65
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,394.61,326.84
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,335.42,278.5
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,278.48,231.41
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,232.39,192.85
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,314.28,256.64
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,356.42,280.88
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,299.38,228.37
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,244.27,177.42
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,186.73,125.41
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,133.67,79.8
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,81.25,41.57
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,38.03,18.45
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,12.39,0.48
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,129.64,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,276.24,208.23
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,351.14,292.18
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,431.58,364.78
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,490.84,415.85
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,551.37,465.21
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,598.44,502.28
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,644.71,535.97
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,675.32,555.59
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,709.79,577.46
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,734.67,592.61
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,756.77,605.53
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,771.41,612.94
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,782.81,618.08
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,787.75,620.49
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,789.2,620.64
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,783.86,616.97
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,775.01,610.95
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,759.88,602.28
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,741.41,591.06
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,716.91,574.21
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,689.43,554.8
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,656.68,529.47
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,621.39,501.72
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,581.47,469.25
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,539.73,434.6
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,493.06,395.8
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,445.38,355.12
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,394.13,310.13
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,343.35,264.48
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,288.4,215.74
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,235.35,167.8
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,179.7,118.57
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,128.8,75.64
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,78.61,39.36
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,37.35,17.34
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,11.86,0.56
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,93.97,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,239.18,178.1
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,314.46,261.76
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,396.12,336.27
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,458.12,391.13
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,517.78,442.01
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,566.31,481.28
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,614.28,517.9
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,656.46,548.45
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,697.12,577.0
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,723.39,595.62
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,746.96,612.1
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,756.66,617.22
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,769.49,624.76
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,774.46,627.06
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,776.05,627.0
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,770.58,622.07
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,761.72,614.76
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,747.44,604.02
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,729.89,590.97
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,706.74,572.71
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,680.64,551.89
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,649.01,526.7
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,614.87,499.15
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,575.85,467.23
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,536.99,434.65
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,491.06,396.3
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,444.13,356.07
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,393.82,311.4
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,343.43,265.63
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,289.37,217.08
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,237.11,169.46
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,182.97,120.89
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,132.46,77.72
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,81.19,40.54
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,38.66,17.53
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,11.82,0.93
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,20.09,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,48.93,32.45
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,89.18,71.88
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,121.28,101.72
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,149.33,127.38
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,177.74,152.77
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,202.39,174.31
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,227.12,195.43
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,209.85,179.25
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,202.31,171.29
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,203.13,171.1
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,203.87,170.78
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,265.58,223.25
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,339.17,283.74
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,451.96,377.56
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,564.12,467.14
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,677.88,555.76
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,769.96,621.6
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,754.92,608.89
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,736.64,595.12
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,713.21,577.13
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,686.81,556.61
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,654.44,531.4
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,619.61,503.86
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,579.68,471.26
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,537.95,436.51
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,493.76,399.9
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,446.66,359.9
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,394.63,314.4
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,343.16,268.19
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,288.63,218.77
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,236.14,170.64
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,181.64,122.08
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,131.75,79.6
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,81.63,42.85
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,38.81,18.27
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,11.75,1.45
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,7.63,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,14.84,5.57
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,26.47,16.91
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,38.76,28.04
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,53.79,41.41
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,68.65,54.5
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,82.84,66.93
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,96.98,79.18
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,71.55,56.94
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,50.19,38.25
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,121.37,100.16
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,209.42,174.86
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,271.45,227.39
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,345.39,288.54
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,247.63,205.67
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,155.42,126.46
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,126.97,102.47
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,99.73,79.36
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,97.68,77.5
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,95.66,75.66
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,216.71,178.25
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,340.59,279.36
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,171.93,140.51
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,12.99,5.45
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,31.58,21.35
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,50.2,37.17
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,39.02,27.71
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,27.85,18.22
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,25.05,15.87
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,22.26,13.5
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,19.47,11.15
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,16.68,8.77
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,13.89,6.36
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,11.11,3.92
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,7.87,1.06
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.62,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,2.31,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,58.02,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,160.33,113.07
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,230.12,187.75
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,305.01,255.19
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,364.28,307.6
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,426.18,360.52
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,475.89,402.3
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,525.78,442.98
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,356.87,301.83
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,160.33,131.91
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,149.47,122.42
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,138.96,112.82
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,138.9,112.4
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,139.07,112.18
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,162.56,131.76
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,186.05,151.13
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,164.24,132.52
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,143.21,114.7
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,126.6,100.97
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,110.45,87.57
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,389.28,322.42
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,623.64,503.62
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,357.84,293.09
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,96.56,75.77
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,313.99,259.09
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,486.66,393.09
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,275.64,223.55
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,83.14,65.03
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,215.82,173.46
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,308.0,240.15
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,258.83,196.4
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,212.48,155.47
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,163.78,113.7
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,120.51,77.98
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,76.21,45.12
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,41.95,23.59
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,19.67,7.22
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,9.53,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,66.78,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,178.7,125.21
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,251.49,205.11
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,330.55,276.49
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,393.15,331.43
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,458.26,386.47
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,507.73,427.5
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,557.28,467.24
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,598.8,498.71
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,639.3,527.59
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,384.83,323.83
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,88.8,70.61
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,120.88,98.07
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,153.55,125.04
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,158.41,128.6
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,163.34,132.28
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,245.42,200.55
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,317.88,258.86
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,275.04,223.36
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,233.76,189.39
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,222.16,179.78
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,203.23,164.13
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,246.74,200.42
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,279.71,227.47
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,417.46,340.52
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,510.53,412.6
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,339.96,275.46
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,185.91,150.32
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,277.36,222.77
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,326.71,254.25
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,275.41,208.01
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,225.6,163.08
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,174.24,117.59
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,127.26,77.67
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,80.1,42.84
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,41.57,20.12
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,17.48,6.24
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,7.15,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,13.91,4.45
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,25.07,15.36
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,36.51,25.6
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,49.77,37.27
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,62.91,48.71
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,75.42,59.45
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,87.9,70.0
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,98.7,78.98
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,109.52,87.87
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,181.3,148.83
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,247.04,203.53
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,266.8,219.2
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,286.46,234.72
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,355.23,291.62
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,411.53,337.61
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,444.57,363.21
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,464.47,378.41
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,492.47,401.15
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,527.55,428.74
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,513.71,416.39
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,498.32,403.12
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,458.44,371.34
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,427.79,346.48
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,480.05,388.04
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,504.49,405.8
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,390.16,313.05
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,291.05,232.7
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,260.22,206.76
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,229.68,180.44
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,196.8,152.17
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,164.83,124.38
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,130.72,95.15
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,98.71,68.2
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,67.79,43.88
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,40.57,24.23
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,21.5,9.26
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,10.48,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,108.72,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,261.8,184.1
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,344.15,283.3
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,430.35,362.4
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,492.3,417.7
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,555.62,471.76
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,604.8,512.33
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,653.2,549.65
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,692.24,578.53
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,723.24,600.58
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,749.67,617.61
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,773.3,632.12
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,788.92,641.12
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,801.29,647.74
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,807.02,649.91
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,809.2,649.59
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,804.81,643.85
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,796.83,635.72
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,782.16,623.13
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,764.05,608.16
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,740.35,588.14
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,713.47,565.95
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,680.87,539.52
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,645.62,510.36
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,605.06,476.01
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,562.47,439.81
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,515.35,402.62
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,467.12,363.44
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,415.07,320.1
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,363.02,275.42
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,307.66,227.74
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,253.47,179.92
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,197.0,130.65
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,144.66,86.28
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,91.56,46.63
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,46.63,20.33
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,17.42,7.12
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,11.44,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,64.45,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,172.48,118.29
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,248.86,203.02
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,330.78,277.02
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,404.5,342.07
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,481.9,408.31
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,534.11,452.16
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,586.49,494.92
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,631.5,529.5
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,680.94,566.24
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,710.66,587.7
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,737.85,607.23
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,759.42,622.9
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,777.96,636.26
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,785.85,642.23
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,790.33,645.79
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,785.16,641.18
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,782.37,638.51
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,643.15,530.6
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,484.65,400.84
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,438.16,362.62
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,384.64,318.17
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,537.42,448.35
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,648.85,541.26
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,610.46,508.55
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,569.66,473.56
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,522.98,433.28
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,475.03,390.87
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,423.58,343.78
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,371.72,295.31
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,315.85,243.22
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,261.38,191.85
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,203.76,138.76
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,150.13,91.2
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,95.87,49.26
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,49.41,21.36
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,17.86,7.86
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,12.39,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,100.44,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,243.2,170.72
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,325.46,271.83
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,411.51,352.8
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,475.47,412.08
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,541.15,470.74
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,592.42,516.14
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,643.15,558.98
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,682.55,590.32
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,720.06,619.54
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,748.38,641.49
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,773.94,661.07
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,687.72,589.57
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,584.9,501.6
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,707.62,603.93
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,811.04,684.99
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,808.94,681.08
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,803.21,675.01
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,789.45,663.83
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,772.22,650.09
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,749.46,632.12
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,723.4,611.62
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,691.42,585.09
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,656.7,555.41
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,616.26,520.64
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,573.72,483.48
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,527.05,442.01
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,479.1,398.55
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,427.04,350.82
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,374.93,301.97
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,318.91,249.23
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,264.03,197.07
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,206.53,143.79
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,153.14,96.07
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,99.09,53.53
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,52.96,24.82
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,21.88,11.64
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.97,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.48,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
